Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,15,54.5,6.5,0.7,9.4,8.0,0.0,0.0
2018,1,1,7,30,109.0,13.0,0.9,9.8,16.0,68.41,0.0
2018,1,1,7,45,209.5,25.5,1.05,10.25,44.5,171.58,94.98
2018,1,1,8,0,310.0,38.0,1.2,10.7,73.0,251.84,199.89
2018,1,1,8,15,337.0,48.0,1.3,11.2,101.0,280.9,230.27
2018,1,1,8,30,364.0,58.0,1.4,11.7,129.0,310.75,257.65
2018,1,1,8,45,311.5,79.0,1.45,12.2,149.5,306.27,254.64
2018,1,1,9,0,259.0,100.0,1.5,12.7,170.0,286.48,238.39
2018,1,1,9,15,323.0,107.5,1.5,13.55,207.5,344.0,284.99
2018,1,1,9,30,387.0,115.0,1.5,14.4,245.0,388.99,319.99
2018,1,1,9,45,425.0,121.5,1.5,15.2,277.5,415.22,339.14
2018,1,1,10,0,463.0,128.0,1.5,16.0,310.0,439.49,356.3
2018,1,1,10,15,497.0,131.0,1.45,16.85,338.5,455.2,366.17
2018,1,1,10,30,531.0,134.0,1.4,17.7,367.0,468.39,373.78
2018,1,1,10,45,568.0,131.5,1.3,18.6,391.5,479.41,379.13
2018,1,1,11,0,605.0,129.0,1.2,19.5,416.0,482.78,378.43
2018,1,1,11,15,643.5,123.5,1.15,19.9,436.5,480.34,374.14
2018,1,1,11,30,682.0,118.0,1.1,20.3,457.0,474.03,366.63
2018,1,1,11,45,714.5,111.5,1.1,20.7,470.5,459.81,353.11
2018,1,1,12,0,747.0,105.0,1.1,21.1,484.0,441.76,336.24
2018,1,1,12,15,735.5,107.5,1.1,21.2,480.0,410.13,309.35
2018,1,1,12,30,724.0,110.0,1.1,21.3,476.0,377.28,281.13
2018,1,1,12,45,684.5,117.5,1.05,21.4,458.5,338.49,248.33
2018,1,1,13,0,645.0,125.0,1.0,21.5,441.0,301.03,216.54
2018,1,1,13,15,698.5,107.5,0.95,21.45,439.5,267.28,184.94
2018,1,1,13,30,752.0,90.0,0.9,21.4,438.0,231.8,151.56
2018,1,1,13,45,714.0,93.5,0.9,21.4,411.0,186.05,114.75
2018,1,1,14,0,676.0,97.0,0.9,21.4,384.0,146.41,85.91
2018,1,1,14,15,512.5,117.5,0.8,21.15,326.0,114.56,72.85
2018,1,1,14,30,349.0,138.0,0.7,20.9,268.0,101.79,82.36
2018,1,1,14,45,330.0,125.0,0.6,20.65,238.5,92.42,74.56
2018,1,1,15,0,311.0,112.0,0.5,20.4,209.0,83.82,67.31
2018,1,1,15,15,341.5,93.0,0.5,20.4,187.0,67.7,53.43
2018,1,1,15,30,372.0,74.0,0.5,20.4,165.0,54.9,42.27
2018,1,1,15,45,379.0,62.0,0.5,19.0,139.5,46.81,35.27
2018,1,1,16,0,386.0,50.0,0.5,17.6,114.0,39.8,28.99
2018,1,1,16,15,303.0,39.5,0.55,17.15,80.5,32.03,21.64
2018,1,1,16,30,220.0,29.0,0.6,16.7,47.0,22.79,11.05
2018,1,1,16,45,132.0,17.0,0.65,16.3,26.0,15.46,0.0
2018,1,1,17,0,44.0,5.0,0.7,15.9,5.0,4.55,0.0
2018,1,1,17,15,22.0,2.5,0.75,15.6,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.9,4.0,3.64,0.0
2018,1,2,7,45,0.0,10.0,0.8,14.35,10.0,8.78,0.0
2018,1,2,8,0,0.0,16.0,0.7,14.8,16.0,14.06,5.8
2018,1,2,8,15,0.0,22.0,0.8,15.45,22.0,19.35,10.6
2018,1,2,8,30,0.0,28.0,0.9,16.1,28.0,24.65,15.25
2018,1,2,8,45,0.0,34.5,1.0,16.75,34.5,30.39,20.21
2018,1,2,9,0,0.0,41.0,1.1,17.4,41.0,36.15,25.09
2018,1,2,9,15,0.0,56.5,1.0,18.05,56.5,49.9,36.63
2018,1,2,9,30,0.0,72.0,0.9,18.7,72.0,64.11,48.4
2018,1,2,9,45,1.0,89.5,0.85,19.3,90.0,81.37,62.54
2018,1,2,10,0,2.0,107.0,0.8,19.9,108.0,98.51,76.36
2018,1,2,10,15,1.0,104.5,0.85,20.75,105.0,94.75,72.86
2018,1,2,10,30,0.0,102.0,0.9,21.6,102.0,91.33,69.7
2018,1,2,10,45,15.0,139.5,0.95,22.4,146.5,135.07,104.86
2018,1,2,11,0,30.0,177.0,1.0,23.2,191.0,184.19,143.28
2018,1,2,11,15,82.5,197.5,1.0,23.45,238.0,229.46,178.46
2018,1,2,11,30,135.0,218.0,1.0,23.7,285.0,276.99,214.37
2018,1,2,11,45,174.0,221.5,1.0,23.95,309.0,291.31,224.21
2018,1,2,12,0,213.0,225.0,1.0,24.2,333.0,302.66,231.55
2018,1,2,12,15,253.0,219.5,0.9,24.1,347.5,306.38,232.76
2018,1,2,12,30,293.0,214.0,0.8,24.0,362.0,302.65,227.88
2018,1,2,12,45,342.0,200.5,0.65,23.85,370.5,291.74,216.79
2018,1,2,13,0,391.0,187.0,0.5,23.7,379.0,276.63,201.81
2018,1,2,13,15,260.5,195.5,0.45,23.5,321.5,228.9,167.39
2018,1,2,13,30,130.0,204.0,0.4,23.3,264.0,193.13,143.71
2018,1,2,13,45,92.0,185.0,0.35,23.05,226.5,165.51,123.72
2018,1,2,14,0,54.0,166.0,0.3,22.8,189.0,140.14,105.75
2018,1,2,14,15,28.5,134.0,0.3,22.35,146.0,110.85,84.18
2018,1,2,14,30,3.0,102.0,0.3,21.9,103.0,87.36,69.66
2018,1,2,14,45,59.5,103.0,0.25,21.4,122.0,84.87,67.83
2018,1,2,15,0,116.0,104.0,0.2,20.9,141.0,81.54,65.17
2018,1,2,15,15,118.0,98.5,0.2,20.9,131.5,77.2,61.44
2018,1,2,15,30,120.0,93.0,0.2,20.9,122.0,72.62,57.38
2018,1,2,15,45,103.0,77.0,0.4,19.95,98.5,60.9,47.26
2018,1,2,16,0,86.0,61.0,0.6,19.0,75.0,48.9,36.64
2018,1,2,16,15,59.0,44.5,0.7,18.5,53.0,36.27,25.13
2018,1,2,16,30,32.0,28.0,0.8,18.0,31.0,23.35,11.77
2018,1,2,16,45,27.0,16.0,0.85,17.5,17.5,14.55,0.0
2018,1,2,17,0,22.0,4.0,0.9,17.0,4.0,3.64,0.0
2018,1,2,17,15,11.0,2.0,0.9,16.8,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.45,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.9,4.0,3.64,0.0
2018,1,3,7,45,0.0,8.5,1.3,14.3,8.5,7.46,0.0
2018,1,3,8,0,0.0,13.0,1.3,14.7,13.0,11.42,3.63
2018,1,3,8,15,0.0,17.5,1.4,15.3,17.5,15.38,7.26
2018,1,3,8,30,0.0,22.0,1.5,15.9,22.0,19.35,10.76
2018,1,3,8,45,0.0,23.0,1.65,16.45,23.0,20.23,11.58
2018,1,3,9,0,0.0,24.0,1.8,17.0,24.0,21.11,12.35
2018,1,3,9,15,0.0,23.5,1.95,17.4,23.5,20.68,11.97
2018,1,3,9,30,0.0,23.0,2.1,17.8,23.0,20.24,11.56
2018,1,3,9,45,0.0,27.0,2.25,18.2,27.0,23.78,14.51
2018,1,3,10,0,0.0,31.0,2.4,18.6,31.0,27.31,17.43
2018,1,3,10,15,0.0,27.5,2.35,18.8,27.5,24.23,14.79
2018,1,3,10,30,0.0,24.0,2.3,19.0,24.0,21.15,12.15
2018,1,3,10,45,0.0,24.0,2.3,19.15,24.0,21.15,12.12
2018,1,3,11,0,0.0,24.0,2.3,19.3,24.0,21.15,12.1
2018,1,3,11,15,0.0,26.0,2.15,19.3,26.0,22.92,13.56
2018,1,3,11,30,0.0,28.0,2.0,19.3,28.0,24.69,15.03
2018,1,3,11,45,0.0,32.0,1.9,19.25,32.0,28.23,17.98
2018,1,3,12,0,0.0,36.0,1.8,19.2,36.0,31.77,20.93
2018,1,3,12,15,0.0,42.5,1.6,19.1,42.5,37.52,25.73
2018,1,3,12,30,0.0,49.0,1.4,19.0,49.0,43.28,30.54
2018,1,3,12,45,0.0,45.5,1.15,18.85,45.5,40.18,28.0
2018,1,3,13,0,0.0,42.0,0.9,18.7,42.0,37.07,25.46
2018,1,3,13,15,0.0,34.5,0.95,18.55,34.5,30.43,19.95
2018,1,3,13,30,0.0,27.0,1.0,18.4,27.0,23.8,14.42
2018,1,3,13,45,0.0,28.5,1.0,18.25,28.5,25.12,15.57
2018,1,3,14,0,0.0,30.0,1.0,18.1,30.0,26.44,16.72
2018,1,3,14,15,0.5,56.0,1.0,17.9,56.0,49.48,36.17
2018,1,3,14,30,1.0,82.0,1.0,17.7,82.0,71.79,57.6
2018,1,3,14,45,15.0,100.5,1.05,17.45,105.0,85.64,69.76
2018,1,3,15,0,29.0,119.0,1.1,17.2,128.0,94.35,77.44
2018,1,3,15,15,38.5,107.0,1.1,17.2,117.5,85.29,69.51
2018,1,3,15,30,48.0,95.0,1.1,17.2,107.0,76.0,61.29
2018,1,3,15,45,36.5,78.5,1.15,16.45,86.5,63.52,50.28
2018,1,3,16,0,25.0,62.0,1.2,15.7,66.0,50.8,38.83
2018,1,3,16,15,14.5,45.5,1.4,15.45,47.5,37.85,26.87
2018,1,3,16,30,4.0,29.0,1.6,15.2,29.0,24.88,13.48
2018,1,3,16,45,5.0,16.0,1.8,15.0,16.0,13.88,0.0
2018,1,3,17,0,6.0,3.0,2.0,14.8,3.0,2.73,0.0
2018,1,3,17,15,3.0,1.5,2.1,14.6,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,7,15,12.5,4.5,1.6,14.0,5.0,0.0,0.0
2018,1,4,7,30,25.0,9.0,1.8,14.5,10.0,21.2,0.0
2018,1,4,7,45,128.5,23.5,2.0,15.05,37.0,124.41,64.99
2018,1,4,8,0,232.0,38.0,2.2,15.6,64.0,208.47,162.82
2018,1,4,8,15,218.0,51.0,2.35,16.0,84.0,217.0,175.22
2018,1,4,8,30,204.0,64.0,2.5,16.4,104.0,211.51,173.05
2018,1,4,8,45,287.0,73.0,2.65,16.8,143.0,284.88,234.92
2018,1,4,9,0,370.0,82.0,2.8,17.2,182.0,345.98,285.47
2018,1,4,9,15,321.0,104.5,2.95,17.7,200.5,340.79,280.08
2018,1,4,9,30,272.0,127.0,3.1,18.2,219.0,321.35,263.23
2018,1,4,9,45,336.5,133.5,3.25,18.65,258.5,364.24,297.56
2018,1,4,10,0,401.0,140.0,3.4,19.1,298.0,416.9,338.39
2018,1,4,10,15,357.5,157.5,3.45,19.5,306.0,391.2,316.2
2018,1,4,10,30,314.0,175.0,3.5,19.9,314.0,375.78,302.22
2018,1,4,10,45,374.5,171.0,3.6,20.3,344.5,397.53,318.59
2018,1,4,11,0,435.0,167.0,3.7,20.7,375.0,425.06,338.69
2018,1,4,11,15,433.5,169.0,3.7,20.85,381.0,412.11,327.0
2018,1,4,11,30,432.0,171.0,3.7,21.0,387.0,397.76,314.25
2018,1,4,11,45,447.5,169.5,3.7,21.2,396.0,387.03,304.1
2018,1,4,12,0,463.0,168.0,3.7,21.4,405.0,374.09,291.92
2018,1,4,12,15,598.5,137.0,3.65,21.4,442.5,385.6,297.54
2018,1,4,12,30,734.0,106.0,3.6,21.4,480.0,382.9,290.45
2018,1,4,12,45,780.0,94.0,3.6,21.4,485.5,357.69,265.79
2018,1,4,13,0,826.0,82.0,3.6,21.4,491.0,325.45,234.71
2018,1,4,13,15,748.5,97.0,3.5,21.3,459.0,276.73,193.75
2018,1,4,13,30,671.0,112.0,3.4,21.2,427.0,235.24,159.64
2018,1,4,13,45,577.0,125.0,3.35,21.1,386.5,195.01,129.03
2018,1,4,14,0,483.0,138.0,3.3,21.0,346.0,160.4,105.58
2018,1,4,14,15,469.5,128.5,3.2,20.75,319.0,123.97,81.09
2018,1,4,14,30,456.0,119.0,3.1,20.5,292.0,88.66,64.51
2018,1,4,14,45,574.5,92.5,3.0,20.3,290.0,66.55,52.5
2018,1,4,15,0,693.0,66.0,2.9,20.1,288.0,47.99,36.44
2018,1,4,15,15,661.5,61.0,2.9,20.1,251.0,45.13,33.95
2018,1,4,15,30,630.0,56.0,2.9,20.1,214.0,42.24,31.36
2018,1,4,15,45,573.0,51.0,2.1,18.9,174.5,39.24,28.73
2018,1,4,16,0,516.0,46.0,1.3,17.7,135.0,36.28,25.99
2018,1,4,16,15,426.0,38.0,1.25,17.15,97.5,30.58,20.56
2018,1,4,16,30,336.0,30.0,1.2,16.6,60.0,24.83,13.68
2018,1,4,16,45,203.0,19.5,1.15,16.05,34.5,16.46,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.5,9.0,8.19,0.0
2018,1,4,17,15,35.0,4.5,1.1,15.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,7,15,8.5,4.5,1.05,14.5,4.5,0.0,0.0
2018,1,5,7,30,17.0,9.0,1.1,15.1,9.0,17.05,0.0
2018,1,5,7,45,37.0,25.0,1.15,15.65,28.0,57.64,27.04
2018,1,5,8,0,57.0,41.0,1.2,16.2,47.0,91.67,68.67
2018,1,5,8,15,74.5,55.0,1.3,16.6,67.0,116.2,91.45
2018,1,5,8,30,92.0,69.0,1.4,17.0,87.0,141.14,113.41
2018,1,5,8,45,77.0,81.0,1.45,17.4,98.5,143.57,115.76
2018,1,5,9,0,62.0,93.0,1.5,17.8,110.0,135.49,109.04
2018,1,5,9,15,40.5,108.5,1.55,18.15,120.0,137.37,110.09
2018,1,5,9,30,19.0,124.0,1.6,18.5,130.0,130.34,103.61
2018,1,5,9,45,53.5,145.0,1.7,18.9,165.5,181.04,145.39
2018,1,5,10,0,88.0,166.0,1.8,19.3,201.0,222.35,178.65
2018,1,5,10,15,154.5,177.0,1.8,19.55,243.5,279.95,224.72
2018,1,5,10,30,221.0,188.0,1.8,19.8,286.0,325.63,260.31
2018,1,5,10,45,263.5,191.0,1.8,20.05,313.0,354.8,282.09
2018,1,5,11,0,306.0,194.0,1.8,20.3,340.0,372.38,294.65
2018,1,5,11,15,271.0,204.5,1.75,20.5,336.5,352.78,277.85
2018,1,5,11,30,236.0,215.0,1.7,20.7,333.0,333.54,261.64
2018,1,5,11,45,286.0,209.5,1.7,20.9,354.5,341.36,266.63
2018,1,5,12,0,336.0,204.0,1.7,21.1,376.0,345.68,268.29
2018,1,5,12,15,269.5,214.5,1.75,21.15,352.5,311.19,240.67
2018,1,5,12,30,203.0,225.0,1.8,21.2,329.0,277.81,214.4
2018,1,5,12,45,200.0,214.0,1.85,21.25,315.0,255.76,196.29
2018,1,5,13,0,197.0,203.0,1.9,21.3,301.0,233.91,178.14
2018,1,5,13,15,251.0,178.0,1.9,21.15,299.0,215.05,160.57
2018,1,5,13,30,305.0,153.0,1.9,21.0,297.0,191.78,138.82
2018,1,5,13,45,312.0,158.0,1.95,20.85,299.0,178.68,127.07
2018,1,5,14,0,319.0,163.0,2.0,20.7,301.0,163.84,115.14
2018,1,5,14,15,264.5,159.0,1.95,20.4,268.0,136.7,98.08
2018,1,5,14,30,210.0,155.0,1.9,20.1,235.0,114.52,87.32
2018,1,5,14,45,156.0,142.0,1.85,19.8,198.5,106.78,87.27
2018,1,5,15,0,102.0,129.0,1.8,19.5,162.0,97.59,79.54
2018,1,5,15,15,56.5,107.0,1.8,19.5,125.0,85.6,69.19
2018,1,5,15,30,11.0,85.0,1.8,19.5,88.0,71.39,56.79
2018,1,5,15,45,51.5,68.5,1.35,18.55,78.0,57.04,44.28
2018,1,5,16,0,92.0,52.0,0.9,17.6,68.0,42.85,31.73
2018,1,5,16,15,101.0,40.5,0.85,17.2,53.5,32.37,22.14
2018,1,5,16,30,110.0,29.0,0.8,16.8,39.0,23.51,12.94
2018,1,5,16,45,75.0,18.0,0.75,16.45,23.0,14.75,0.0
2018,1,5,17,0,40.0,7.0,0.7,16.1,7.0,6.37,0.0
2018,1,5,17,15,20.0,3.5,0.7,15.9,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,6,7,15,2.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,6,7,30,4.0,5.0,0.5,12.4,5.0,6.64,0.0
2018,1,6,7,45,2.0,13.0,0.6,12.55,13.0,12.52,1.54
2018,1,6,8,0,0.0,21.0,0.7,12.7,21.0,18.49,9.51
2018,1,6,8,15,0.0,29.5,0.8,12.95,29.5,25.99,16.35
2018,1,6,8,30,0.0,38.0,0.9,13.2,38.0,33.51,23.03
2018,1,6,8,45,81.5,62.0,1.0,13.45,84.0,120.96,99.03
2018,1,6,9,0,163.0,86.0,1.1,13.7,130.0,210.4,174.7
2018,1,6,9,15,242.5,105.0,1.15,14.0,181.5,280.82,232.78
2018,1,6,9,30,322.0,124.0,1.2,14.3,233.0,350.07,288.33
2018,1,6,9,45,269.0,140.0,1.25,14.55,237.5,330.95,271.26
2018,1,6,10,0,216.0,156.0,1.3,14.8,242.0,310.7,253.69
2018,1,6,10,15,226.0,168.0,1.3,15.3,263.5,323.96,263.25
2018,1,6,10,30,236.0,180.0,1.3,15.8,285.0,335.87,271.37
2018,1,6,10,45,159.0,179.5,1.25,16.3,251.5,273.73,220.23
2018,1,6,11,0,82.0,179.0,1.2,16.8,218.0,215.94,172.67
2018,1,6,11,15,159.5,194.5,1.25,17.2,273.5,276.0,220.55
2018,1,6,11,30,237.0,210.0,1.3,17.6,329.0,329.93,261.65
2018,1,6,11,45,216.0,211.0,1.3,18.0,320.5,304.12,239.95
2018,1,6,12,0,195.0,212.0,1.3,18.4,312.0,285.15,224.03
2018,1,6,12,15,203.0,206.0,1.4,18.5,310.0,273.11,213.79
2018,1,6,12,30,211.0,200.0,1.5,18.6,308.0,260.25,202.63
2018,1,6,12,45,317.5,190.0,1.6,18.7,350.0,278.38,213.76
2018,1,6,13,0,424.0,180.0,1.7,18.8,392.0,286.22,215.22
2018,1,6,13,15,396.5,176.5,1.75,18.75,370.0,252.69,187.1
2018,1,6,13,30,369.0,173.0,1.8,18.7,348.0,222.27,161.9
2018,1,6,13,45,361.5,166.0,1.85,18.65,330.5,194.15,138.41
2018,1,6,14,0,354.0,159.0,1.9,18.6,313.0,166.32,116.46
2018,1,6,14,15,406.0,141.5,1.9,18.4,306.5,131.61,89.46
2018,1,6,14,30,458.0,124.0,1.9,18.2,300.0,94.95,68.47
2018,1,6,14,45,403.0,119.0,1.85,18.0,263.5,83.85,68.04
2018,1,6,15,0,348.0,114.0,1.8,17.8,227.0,81.25,65.91
2018,1,6,15,15,319.5,102.5,1.8,17.8,196.0,74.1,59.67
2018,1,6,15,30,291.0,91.0,1.8,17.8,165.0,66.77,53.17
2018,1,6,15,45,234.0,78.0,1.35,16.4,131.0,60.13,47.41
2018,1,6,16,0,177.0,65.0,0.9,15.0,97.0,50.56,38.86
2018,1,6,16,15,131.5,50.0,0.95,14.4,70.0,39.38,28.53
2018,1,6,16,30,86.0,35.0,1.0,13.8,43.0,27.94,16.95
2018,1,6,16,45,63.0,21.5,1.0,13.15,25.5,17.4,0.0
2018,1,6,17,0,40.0,8.0,1.0,12.5,8.0,7.28,0.0
2018,1,6,17,15,20.0,4.0,1.05,12.25,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,15,33.5,5.5,1.2,9.65,6.5,0.0,0.0
2018,1,7,7,30,67.0,11.0,1.5,10.3,13.0,45.05,0.0
2018,1,7,7,45,130.5,25.5,1.75,10.95,37.5,129.67,69.72
2018,1,7,8,0,194.0,40.0,2.0,11.6,62.0,190.92,151.06
2018,1,7,8,15,267.5,51.0,2.2,12.1,95.5,246.91,202.83
2018,1,7,8,30,341.0,62.0,2.4,12.6,129.0,305.2,253.82
2018,1,7,8,45,373.5,74.5,2.55,13.1,163.0,341.27,284.85
2018,1,7,9,0,406.0,87.0,2.7,13.6,197.0,376.48,314.09
2018,1,7,9,15,407.5,98.0,2.85,14.15,222.5,389.13,323.91
2018,1,7,9,30,409.0,109.0,3.0,14.7,248.0,400.08,331.88
2018,1,7,9,45,416.5,122.0,3.1,15.25,276.0,415.27,342.77
2018,1,7,10,0,424.0,135.0,3.2,15.8,304.0,428.41,351.71
2018,1,7,10,15,488.0,133.0,3.15,16.1,340.5,458.01,374.21
2018,1,7,10,30,552.0,131.0,3.1,16.4,377.0,484.64,393.74
2018,1,7,10,45,617.0,121.5,3.1,16.7,408.5,505.82,408.68
2018,1,7,11,0,682.0,112.0,3.1,17.0,440.0,517.65,416.04
2018,1,7,11,15,653.5,123.0,3.0,17.15,445.0,494.48,395.56
2018,1,7,11,30,625.0,134.0,2.9,17.3,450.0,470.01,374.17
2018,1,7,11,45,664.5,125.0,2.85,17.45,465.0,459.01,363.3
2018,1,7,12,0,704.0,116.0,2.8,17.6,480.0,443.87,348.59
2018,1,7,12,15,781.5,93.5,2.7,17.75,497.0,429.14,333.18
2018,1,7,12,30,859.0,71.0,2.6,17.9,514.0,407.76,311.43
2018,1,7,12,45,855.5,70.0,2.5,18.1,505.5,370.28,277.18
2018,1,7,13,0,852.0,69.0,2.4,18.3,497.0,331.13,241.16
2018,1,7,13,15,844.0,68.5,2.3,18.25,481.5,289.73,203.37
2018,1,7,13,30,836.0,68.0,2.2,18.2,466.0,247.36,164.99
2018,1,7,13,45,753.0,82.0,2.05,18.2,427.5,198.95,126.0
2018,1,7,14,0,670.0,96.0,1.9,18.2,389.0,156.05,94.52
2018,1,7,14,15,669.0,90.0,1.65,17.85,366.0,114.23,65.5
2018,1,7,14,30,668.0,84.0,1.4,17.5,343.0,71.98,45.69
2018,1,7,14,45,459.5,104.0,1.1,17.15,274.5,73.59,59.32
2018,1,7,15,0,251.0,124.0,0.8,16.8,206.0,91.35,74.93
2018,1,7,15,15,227.5,110.0,0.8,16.8,177.5,82.05,66.8
2018,1,7,15,30,204.0,96.0,0.8,16.8,149.0,72.5,58.38
2018,1,7,15,45,136.5,81.5,0.7,15.95,114.5,64.41,51.26
2018,1,7,16,0,69.0,67.0,0.6,15.1,80.0,53.29,41.28
2018,1,7,16,15,43.5,50.0,0.6,14.9,57.5,41.44,30.31
2018,1,7,16,30,18.0,33.0,0.6,14.7,35.0,27.91,17.12
2018,1,7,16,45,18.0,19.0,0.6,14.5,20.0,16.4,0.0
2018,1,7,17,0,18.0,5.0,0.6,14.3,5.0,4.55,0.0
2018,1,7,17,15,9.0,2.5,0.55,14.2,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.45,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.6,2.0,1.82,0.0
2018,1,8,7,45,0.0,5.0,1.95,13.75,5.0,4.38,0.0
2018,1,8,8,0,0.0,8.0,2.0,13.9,8.0,7.02,0.07
2018,1,8,8,15,0.0,10.0,2.15,14.1,10.0,8.77,1.74
2018,1,8,8,30,0.0,12.0,2.3,14.3,12.0,10.54,3.33
2018,1,8,8,45,0.0,12.5,2.45,14.5,12.5,10.98,3.77
2018,1,8,9,0,0.0,13.0,2.6,14.7,13.0,11.42,4.17
2018,1,8,9,15,0.0,13.5,2.7,14.85,13.5,11.87,4.55
2018,1,8,9,30,0.0,14.0,2.8,15.0,14.0,12.31,4.92
2018,1,8,9,45,0.0,16.0,2.95,15.2,16.0,14.08,6.42
2018,1,8,10,0,0.0,18.0,3.1,15.4,18.0,15.84,7.9
2018,1,8,10,15,0.0,19.5,3.15,15.55,19.5,17.17,9.0
2018,1,8,10,30,0.0,21.0,3.2,15.7,21.0,18.5,10.1
2018,1,8,10,45,0.0,28.0,3.2,15.8,28.0,24.68,15.33
2018,1,8,11,0,0.0,35.0,3.2,15.9,35.0,30.88,20.53
2018,1,8,11,15,0.0,32.5,3.15,16.0,32.5,28.67,18.63
2018,1,8,11,30,0.0,30.0,3.1,16.1,30.0,26.46,16.74
2018,1,8,11,45,1.0,58.0,3.05,16.15,58.5,51.76,38.01
2018,1,8,12,0,2.0,86.0,3.0,16.2,87.0,77.08,59.14
2018,1,8,12,15,2.0,101.0,2.85,16.25,102.0,90.27,70.05
2018,1,8,12,30,2.0,116.0,2.7,16.3,117.0,103.24,80.76
2018,1,8,12,45,1.0,107.5,2.6,16.35,108.0,95.24,74.13
2018,1,8,13,0,0.0,99.0,2.5,16.4,99.0,87.4,67.69
2018,1,8,13,15,0.0,90.0,2.4,16.4,90.0,79.56,61.23
2018,1,8,13,30,0.0,81.0,2.3,16.4,81.0,71.69,54.74
2018,1,8,13,45,0.0,73.5,2.15,16.4,73.5,65.01,49.23
2018,1,8,14,0,0.0,66.0,2.0,16.4,66.0,58.34,43.71
2018,1,8,14,15,0.0,73.5,1.95,16.3,73.5,65.0,49.42
2018,1,8,14,30,0.0,81.0,1.9,16.2,81.0,71.14,54.68
2018,1,8,14,45,3.5,81.5,1.85,16.15,82.5,71.17,57.44
2018,1,8,15,0,7.0,82.0,1.8,16.1,84.0,71.09,57.44
2018,1,8,15,15,4.0,56.5,1.8,16.1,57.5,49.92,38.78
2018,1,8,15,30,1.0,31.0,1.8,16.1,31.0,27.3,18.69
2018,1,8,15,45,0.5,28.5,2.1,16.0,28.5,25.09,16.65
2018,1,8,16,0,0.0,26.0,2.4,15.9,26.0,22.88,14.53
2018,1,8,16,15,0.0,18.0,2.55,15.85,18.0,15.82,8.08
2018,1,8,16,30,0.0,10.0,2.7,15.8,10.0,8.78,1.54
2018,1,8,16,45,0.0,5.5,2.9,15.75,5.5,4.82,0.0
2018,1,8,17,0,0.0,1.0,3.1,15.7,1.0,0.91,0.0
2018,1,8,17,15,0.0,0.5,3.2,15.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,13.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.8,2.0,1.82,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.9,4.0,3.5,0.0
2018,1,9,8,0,0.0,6.0,2.0,14.0,6.0,5.26,0.0
2018,1,9,8,15,0.0,7.0,2.05,14.0,7.0,6.14,0.0
2018,1,9,8,30,0.0,8.0,2.1,14.0,8.0,7.02,0.34
2018,1,9,8,45,0.0,9.5,2.1,14.0,9.5,8.34,1.52
2018,1,9,9,0,0.0,11.0,2.1,14.0,11.0,9.66,2.68
2018,1,9,9,15,0.0,12.5,2.15,14.0,12.5,10.99,3.83
2018,1,9,9,30,0.0,14.0,2.2,14.0,14.0,12.31,4.97
2018,1,9,9,45,0.0,16.0,2.25,14.0,16.0,14.08,6.48
2018,1,9,10,0,0.0,18.0,2.3,14.0,18.0,15.84,7.98
2018,1,9,10,15,0.0,39.0,2.4,14.05,39.0,34.4,23.83
2018,1,9,10,30,0.0,60.0,2.5,14.1,60.0,53.01,39.61
2018,1,9,10,45,0.0,69.5,2.55,14.15,69.5,61.46,46.67
2018,1,9,11,0,0.0,79.0,2.6,14.2,79.0,69.91,53.72
2018,1,9,11,15,4.5,115.0,2.65,14.35,117.5,105.02,83.09
2018,1,9,11,30,9.0,151.0,2.7,14.5,156.0,139.87,111.86
2018,1,9,11,45,6.0,148.0,2.8,14.65,151.5,134.83,107.47
2018,1,9,12,0,3.0,145.0,2.9,14.8,147.0,130.07,103.43
2018,1,9,12,15,29.5,174.5,2.85,14.9,190.0,168.93,135.2
2018,1,9,12,30,56.0,204.0,2.8,15.0,233.0,202.16,161.71
2018,1,9,12,45,29.5,168.0,2.75,15.1,183.5,157.83,125.55
2018,1,9,13,0,3.0,132.0,2.7,15.2,134.0,116.63,92.14
2018,1,9,13,15,10.0,139.0,2.6,15.15,144.0,123.8,97.98
2018,1,9,13,30,17.0,146.0,2.5,15.1,154.0,129.99,102.87
2018,1,9,13,45,8.5,109.0,2.4,15.05,113.0,96.73,75.65
2018,1,9,14,0,0.0,72.0,2.3,15.0,72.0,63.67,48.43
2018,1,9,14,15,0.0,64.0,2.2,14.85,64.0,56.56,42.55
2018,1,9,14,30,0.0,56.0,2.1,14.7,56.0,49.45,36.63
2018,1,9,14,45,9.0,62.5,2.05,14.55,65.5,55.28,43.76
2018,1,9,15,0,18.0,69.0,2.0,14.4,75.0,59.46,47.55
2018,1,9,15,15,16.0,51.5,2.0,14.4,56.5,45.38,35.03
2018,1,9,15,30,14.0,34.0,2.0,14.4,38.0,30.62,21.82
2018,1,9,15,45,7.0,24.5,1.9,13.9,26.5,22.02,14.08
2018,1,9,16,0,0.0,15.0,1.8,13.4,15.0,13.18,6.1
2018,1,9,16,15,0.0,11.0,1.85,13.25,11.0,9.65,2.83
2018,1,9,16,30,0.0,7.0,1.9,13.1,7.0,6.14,0.0
2018,1,9,16,45,0.5,4.5,1.95,12.95,4.5,3.94,0.0
2018,1,9,17,0,1.0,2.0,2.0,12.8,2.0,1.82,0.0
2018,1,9,17,15,0.5,1.0,2.1,12.75,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,10,7,15,3.0,3.5,1.9,9.75,3.5,0.0,0.0
2018,1,10,7,30,6.0,7.0,2.1,10.2,7.0,9.52,0.0
2018,1,10,7,45,3.0,18.0,2.25,10.65,18.0,17.51,4.86
2018,1,10,8,0,0.0,29.0,2.4,11.1,29.0,25.9,15.7
2018,1,10,8,15,3.5,46.0,2.45,11.45,46.5,45.98,33.43
2018,1,10,8,30,7.0,63.0,2.5,11.8,64.0,65.38,50.49
2018,1,10,8,45,41.5,83.5,2.55,12.15,94.5,115.32,94.01
2018,1,10,9,0,76.0,104.0,2.6,12.5,125.0,158.92,131.6
2018,1,10,9,15,93.0,118.0,2.65,12.7,147.5,193.16,160.47
2018,1,10,9,30,110.0,132.0,2.7,12.9,170.0,216.6,179.96
2018,1,10,9,45,58.5,128.0,2.7,13.1,148.5,164.9,135.53
2018,1,10,10,0,7.0,124.0,2.7,13.3,127.0,118.62,95.43
2018,1,10,10,15,11.0,141.0,2.65,13.35,146.0,136.83,110.63
2018,1,10,10,30,15.0,158.0,2.6,13.4,165.0,154.7,125.3
2018,1,10,10,45,17.0,168.0,2.6,13.45,176.0,164.08,132.83
2018,1,10,11,0,19.0,178.0,2.6,13.5,187.0,173.25,140.16
2018,1,10,11,15,25.0,187.0,2.55,13.5,199.5,183.41,148.35
2018,1,10,11,30,31.0,196.0,2.5,13.5,212.0,198.16,160.22
2018,1,10,11,45,35.5,203.0,2.4,13.5,221.5,203.84,164.58
2018,1,10,12,0,40.0,210.0,2.3,13.5,231.0,208.91,168.42
2018,1,10,12,15,54.5,213.0,2.25,13.55,241.5,214.08,172.26
2018,1,10,12,30,69.0,216.0,2.2,13.6,252.0,217.92,174.86
2018,1,10,12,45,93.0,221.0,2.15,13.6,269.0,225.33,180.04
2018,1,10,13,0,117.0,226.0,2.1,13.6,286.0,230.32,182.92
2018,1,10,13,15,127.5,218.0,2.0,13.65,281.5,217.61,171.51
2018,1,10,13,30,138.0,210.0,1.9,13.7,277.0,203.87,159.22
2018,1,10,13,45,223.0,193.5,1.85,13.75,295.5,196.58,149.12
2018,1,10,14,0,308.0,177.0,1.8,13.8,314.0,177.77,129.78
2018,1,10,14,15,354.0,158.0,1.7,13.75,305.5,148.26,105.67
2018,1,10,14,30,400.0,139.0,1.6,13.7,297.0,109.4,79.58
2018,1,10,14,45,532.0,107.0,1.5,13.65,297.5,75.87,62.11
2018,1,10,15,0,664.0,75.0,1.4,13.6,298.0,54.09,42.89
2018,1,10,15,15,530.5,79.5,1.4,13.6,244.0,58.57,46.93
2018,1,10,15,30,397.0,84.0,1.4,13.6,190.0,61.76,49.7
2018,1,10,15,45,305.0,75.5,1.05,13.35,148.5,56.08,44.52
2018,1,10,16,0,213.0,67.0,0.7,13.1,107.0,52.18,40.76
2018,1,10,16,15,176.5,52.0,0.65,12.95,79.5,41.05,30.41
2018,1,10,16,30,140.0,37.0,0.6,12.8,52.0,29.64,19.31
2018,1,10,16,45,116.5,25.0,0.55,12.6,33.5,19.69,2.28
2018,1,10,17,0,93.0,13.0,0.5,12.4,15.0,11.82,0.0
2018,1,10,17,15,46.5,6.5,0.5,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,15,59.0,7.5,0.7,12.0,9.0,0.0,0.0
2018,1,11,7,30,118.0,15.0,0.8,12.3,18.0,75.88,0.0
2018,1,11,7,45,231.0,26.5,0.9,12.6,48.0,187.44,107.48
2018,1,11,8,0,344.0,38.0,1.0,12.9,78.0,275.52,217.52
2018,1,11,8,15,290.5,54.5,1.05,13.15,98.0,267.2,217.22
2018,1,11,8,30,237.0,71.0,1.1,13.4,118.0,243.92,200.86
2018,1,11,8,45,321.5,79.5,1.15,13.65,159.0,318.17,263.27
2018,1,11,9,0,406.0,88.0,1.2,13.9,200.0,380.9,314.46
2018,1,11,9,15,546.0,81.0,1.25,14.35,255.0,465.82,381.9
2018,1,11,9,30,686.0,74.0,1.3,14.8,310.0,545.32,442.74
2018,1,11,9,45,623.5,93.0,1.3,15.25,324.0,523.79,423.39
2018,1,11,10,0,561.0,112.0,1.3,15.7,338.0,498.89,402.18
2018,1,11,10,15,600.0,111.5,1.3,16.15,368.5,514.91,413.11
2018,1,11,10,30,639.0,111.0,1.3,16.6,399.0,527.8,420.98
2018,1,11,10,45,705.0,101.5,1.3,17.1,433.5,543.76,431.09
2018,1,11,11,0,771.0,92.0,1.3,17.6,468.0,554.28,436.67
2018,1,11,11,15,754.0,100.5,1.2,18.0,477.5,534.46,418.45
2018,1,11,11,30,737.0,109.0,1.1,18.4,487.0,511.76,398.27
2018,1,11,11,45,786.0,97.0,1.05,18.8,505.5,500.4,386.81
2018,1,11,12,0,835.0,85.0,1.0,19.2,524.0,484.34,371.14
2018,1,11,12,15,761.5,105.5,1.0,19.4,505.5,439.56,334.62
2018,1,11,12,30,688.0,126.0,1.0,19.6,487.0,397.52,300.24
2018,1,11,12,45,782.5,98.0,0.95,19.85,503.0,377.79,279.93
2018,1,11,13,0,877.0,70.0,0.9,20.1,519.0,349.98,251.76
