Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,15,906.0,88.5,4.1,20.85,637.0,701.61,551.64
2018,2,11,11,30,905.0,91.0,4.2,20.8,652.0,678.88,533.37
2018,2,11,11,45,841.0,113.0,4.3,20.8,640.0,636.46,499.37
2018,2,11,12,0,777.0,135.0,4.4,20.8,628.0,590.99,463.1
2018,2,11,12,15,723.0,153.5,4.35,20.4,613.0,547.96,428.67
2018,2,11,12,30,669.0,172.0,4.3,20.0,598.0,505.7,394.49
2018,2,11,12,45,423.5,222.5,4.25,19.6,491.0,400.26,312.13
2018,2,11,13,0,178.0,273.0,4.2,19.2,384.0,311.96,243.68
2018,2,11,13,15,106.5,237.0,4.05,18.8,303.0,243.26,190.12
2018,2,11,13,30,35.0,201.0,3.9,18.4,222.0,183.24,143.47
2018,2,11,13,45,302.0,184.0,3.8,18.05,355.5,237.42,179.5
2018,2,11,14,0,569.0,167.0,3.7,17.7,489.0,265.24,190.15
2018,2,11,14,15,648.0,137.5,3.65,17.2,486.0,223.43,150.66
2018,2,11,14,30,727.0,108.0,3.6,16.7,483.0,172.63,105.54
2018,2,11,14,45,661.0,114.5,3.6,16.25,437.5,129.27,78.02
2018,2,11,15,0,595.0,121.0,3.6,15.8,392.0,92.67,64.98
2018,2,11,15,15,386.0,134.5,3.6,15.8,304.0,91.5,75.13
2018,2,11,15,30,177.0,148.0,3.6,15.8,216.0,111.42,92.72
2018,2,11,15,45,141.0,127.5,3.95,14.8,177.5,97.55,81.04
2018,2,11,16,0,105.0,107.0,4.3,13.8,139.0,83.26,68.8
2018,2,11,16,15,136.5,94.0,4.1,13.15,128.5,73.88,60.54
2018,2,11,16,30,168.0,81.0,3.9,12.5,118.0,61.95,49.79
2018,2,11,16,45,149.0,62.0,3.65,11.9,89.0,48.31,37.28
2018,2,11,17,0,130.0,43.0,3.4,11.3,60.0,34.22,24.12
2018,2,11,17,15,94.5,28.0,3.4,11.0,37.5,22.62,10.66
2018,2,11,17,30,59.0,13.0,3.4,10.7,15.0,11.82,0.0
2018,2,11,17,45,29.5,6.5,3.4,10.4,7.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,12,6,45,33.5,4.0,2.45,7.95,4.0,0.0,0.0
2018,2,12,7,0,67.0,8.0,2.5,8.2,8.0,44.36,0.0
2018,2,12,7,15,228.5,20.5,2.6,8.6,39.5,180.37,0.0
2018,2,12,7,30,390.0,33.0,2.7,9.0,71.0,316.96,247.05
2018,2,12,7,45,427.5,41.0,2.8,9.45,104.5,360.13,299.13
2018,2,12,8,0,465.0,49.0,2.9,9.9,138.0,403.6,340.17
2018,2,12,8,15,561.5,53.0,2.9,10.25,190.0,482.47,407.73
2018,2,12,8,30,658.0,57.0,2.9,10.6,242.0,558.8,469.79
2018,2,12,8,45,435.0,96.5,2.85,11.0,227.5,452.42,381.16
2018,2,12,9,0,212.0,136.0,2.8,11.4,213.0,324.27,272.27
2018,2,12,9,15,358.0,127.0,2.75,11.7,275.5,433.29,363.16
2018,2,12,9,30,504.0,118.0,2.7,12.0,338.0,528.57,439.3
2018,2,12,9,45,528.0,126.0,2.7,12.25,374.5,559.21,461.08
2018,2,12,10,0,552.0,134.0,2.7,12.5,411.0,580.44,475.79
2018,2,12,10,15,731.0,107.0,2.65,12.75,497.5,674.07,547.67
2018,2,12,10,30,910.0,80.0,2.6,13.0,584.0,754.23,604.99
2018,2,12,10,45,920.0,80.5,2.6,13.2,609.5,746.51,597.21
2018,2,12,11,0,930.0,81.0,2.6,13.4,635.0,735.26,587.73
2018,2,12,11,15,936.5,82.0,2.6,13.5,653.0,718.63,573.68
2018,2,12,11,30,943.0,83.0,2.6,13.6,671.0,698.56,556.72
2018,2,12,11,45,946.5,83.0,2.6,13.7,681.0,672.22,534.88
2018,2,12,12,0,950.0,83.0,2.6,13.8,691.0,642.76,510.35
2018,2,12,12,15,824.5,121.0,2.6,13.9,649.5,576.41,456.86
2018,2,12,12,30,699.0,159.0,2.6,14.0,608.0,511.8,404.69
2018,2,12,12,45,543.5,204.0,2.65,14.1,551.0,442.69,349.12
2018,2,12,13,0,388.0,249.0,2.7,14.2,494.0,383.81,301.86
2018,2,12,13,15,310.5,251.5,2.7,14.2,444.5,333.32,261.3
2018,2,12,13,30,233.0,254.0,2.7,14.2,395.0,288.98,225.97
2018,2,12,13,45,139.0,224.0,2.7,14.2,307.5,225.03,176.09
2018,2,12,14,0,45.0,194.0,2.7,14.2,220.0,172.39,136.14
2018,2,12,14,15,88.0,183.0,2.7,14.15,230.0,163.47,127.1
2018,2,12,14,30,131.0,172.0,2.7,14.1,240.0,153.37,117.0
2018,2,12,14,45,103.0,153.5,2.7,14.0,205.0,127.8,98.09
2018,2,12,15,0,75.0,135.0,2.7,13.9,170.0,105.69,82.76
2018,2,12,15,15,208.0,136.0,2.7,13.9,220.0,97.87,81.23
2018,2,12,15,30,341.0,137.0,2.7,13.9,270.0,99.98,83.28
2018,2,12,15,45,294.0,118.0,2.45,13.45,223.0,87.54,72.58
2018,2,12,16,0,247.0,99.0,2.2,13.0,176.0,74.71,61.38
2018,2,12,16,15,357.5,79.5,1.9,12.25,170.5,58.26,46.83
2018,2,12,16,30,468.0,60.0,1.6,11.5,165.0,46.03,35.82
2018,2,12,16,45,450.5,49.5,1.35,10.75,130.5,38.97,29.24
2018,2,12,17,0,433.0,39.0,1.1,10.0,96.0,31.57,22.09
2018,2,12,17,15,279.5,27.5,1.1,9.75,58.5,22.66,11.51
2018,2,12,17,30,126.0,16.0,1.1,9.5,21.0,14.55,0.0
2018,2,12,17,45,63.0,8.0,1.1,9.25,10.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.1,8.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.15,7.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.25,7.7,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,13,6,45,10.5,3.5,0.8,6.5,3.5,0.0,0.0
2018,2,13,7,0,21.0,7.0,0.8,6.9,7.0,18.06,0.0
2018,2,13,7,15,88.5,22.5,0.95,7.75,30.5,95.32,0.0
2018,2,13,7,30,156.0,38.0,1.1,8.6,54.0,181.47,141.58
2018,2,13,7,45,240.5,51.5,1.3,9.45,91.5,252.55,209.03
2018,2,13,8,0,325.0,65.0,1.5,10.3,129.0,328.34,275.17
2018,2,13,8,15,387.0,77.0,1.75,11.2,173.0,389.6,327.14
2018,2,13,8,30,449.0,89.0,2.0,12.1,217.0,452.05,378.19
2018,2,13,8,45,591.5,83.5,2.2,12.95,282.5,557.98,462.65
2018,2,13,9,0,734.0,78.0,2.4,13.8,348.0,659.97,539.58
2018,2,13,9,15,779.5,78.0,2.45,14.3,395.0,692.71,561.66
2018,2,13,9,30,825.0,78.0,2.5,14.8,442.0,727.29,585.13
2018,2,13,9,45,851.0,78.5,2.55,15.3,482.0,744.85,595.66
2018,2,13,10,0,877.0,79.0,2.6,15.8,522.0,759.08,603.82
2018,2,13,10,15,890.0,81.0,2.6,16.1,554.5,756.39,599.83
2018,2,13,10,30,903.0,83.0,2.6,16.4,587.0,756.1,597.87
2018,2,13,10,45,912.5,84.0,2.6,16.65,612.5,748.63,590.93
2018,2,13,11,0,922.0,85.0,2.6,16.9,638.0,737.63,581.65
2018,2,13,11,15,873.5,102.0,2.55,17.1,637.5,704.57,554.55
2018,2,13,11,30,825.0,119.0,2.5,17.3,637.0,665.56,523.11
2018,2,13,11,45,790.0,132.0,2.4,17.45,634.0,629.86,494.01
2018,2,13,12,0,755.0,145.0,2.3,17.6,631.0,593.57,464.28
2018,2,13,12,15,843.5,118.0,2.25,17.7,662.0,587.13,457.53
2018,2,13,12,30,932.0,91.0,2.2,17.8,693.0,572.85,443.79
2018,2,13,12,45,740.5,148.5,2.15,17.85,624.0,492.06,379.78
2018,2,13,13,0,549.0,206.0,2.1,17.9,555.0,420.36,323.37
2018,2,13,13,15,398.5,218.5,2.05,17.85,469.0,341.95,262.49
2018,2,13,13,30,248.0,231.0,2.0,17.8,383.0,276.99,212.7
2018,2,13,13,45,141.5,172.5,1.95,17.8,258.5,186.59,142.79
2018,2,13,14,0,35.0,114.0,1.9,17.8,134.0,107.09,81.65
2018,2,13,14,15,74.5,156.5,1.85,17.6,196.5,141.75,108.35
2018,2,13,14,30,114.0,199.0,1.8,17.4,259.0,170.18,129.67
2018,2,13,14,45,62.0,156.5,1.75,17.25,189.0,132.24,101.79
2018,2,13,15,0,10.0,114.0,1.7,17.1,119.0,98.55,76.67
2018,2,13,15,15,18.0,112.5,1.7,17.1,120.0,96.5,78.95
2018,2,13,15,30,26.0,111.0,1.7,17.1,121.0,91.24,74.58
2018,2,13,15,45,137.0,101.5,1.25,16.3,145.5,80.54,65.59
2018,2,13,16,0,248.0,92.0,0.8,15.5,170.0,69.9,56.51
2018,2,13,16,15,314.5,81.0,0.75,15.0,163.5,59.04,47.01
2018,2,13,16,30,381.0,70.0,0.7,14.5,157.0,52.35,41.01
2018,2,13,16,45,337.5,57.5,0.7,14.0,120.5,43.73,33.08
2018,2,13,17,0,294.0,45.0,0.7,13.5,84.0,34.81,24.63
2018,2,13,17,15,181.5,30.5,0.7,13.3,51.5,23.87,12.78
2018,2,13,17,30,69.0,16.0,0.7,13.1,19.0,14.55,0.0
2018,2,13,17,45,34.5,8.0,0.7,12.85,9.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,6,45,14.0,4.0,0.8,8.15,4.0,0.0,0.0
2018,2,14,7,0,28.0,8.0,0.7,8.6,8.0,22.96,0.0
2018,2,14,7,15,82.5,24.0,0.75,9.5,31.0,95.43,13.23
2018,2,14,7,30,137.0,40.0,0.8,10.4,54.0,159.8,124.71
2018,2,14,7,45,271.5,51.5,0.85,11.3,99.0,273.18,224.58
2018,2,14,8,0,406.0,63.0,0.9,12.2,144.0,381.1,314.97
2018,2,14,8,15,530.5,65.5,0.85,13.05,201.0,481.12,394.88
2018,2,14,8,30,655.0,68.0,0.8,13.9,258.0,580.57,469.9
2018,2,14,8,45,726.5,68.0,0.75,14.7,311.5,635.06,507.15
2018,2,14,9,0,798.0,68.0,0.7,15.5,365.0,694.04,546.27
2018,2,14,9,15,813.5,72.5,0.7,16.2,406.0,714.74,557.65
2018,2,14,9,30,829.0,77.0,0.7,16.9,447.0,732.45,567.08
2018,2,14,9,45,616.5,133.0,0.7,17.6,421.0,637.62,495.85
2018,2,14,10,0,404.0,189.0,0.7,18.3,395.0,528.19,411.83
2018,2,14,10,15,494.5,179.0,0.85,18.55,446.5,577.1,449.83
2018,2,14,10,30,585.0,169.0,1.0,18.8,498.0,622.58,483.06
2018,2,14,10,45,748.5,128.5,1.15,19.05,568.5,690.17,532.65
2018,2,14,11,0,912.0,88.0,1.3,19.3,639.0,737.45,566.7
2018,2,14,11,15,915.5,89.5,1.5,19.35,656.0,719.52,553.92
2018,2,14,11,30,919.0,91.0,1.7,19.4,673.0,698.32,538.73
2018,2,14,11,45,904.5,97.0,1.95,19.5,676.5,667.16,515.89
2018,2,14,12,0,890.0,103.0,2.2,19.6,680.0,635.49,491.91
2018,2,14,12,15,723.5,159.5,2.35,19.6,629.0,561.88,435.1
2018,2,14,12,30,557.0,216.0,2.5,19.6,578.0,491.31,380.37
2018,2,14,12,45,542.5,217.0,2.7,19.6,567.0,457.38,353.37
2018,2,14,13,0,528.0,218.0,2.9,19.6,556.0,423.21,325.4
2018,2,14,13,15,463.5,222.0,2.95,19.55,514.0,371.79,284.16
2018,2,14,13,30,399.0,226.0,3.0,19.5,472.0,325.09,246.65
2018,2,14,13,45,259.5,233.0,3.1,19.45,390.5,265.72,201.55
2018,2,14,14,0,120.0,240.0,3.2,19.4,309.0,221.94,170.3
2018,2,14,14,15,300.0,206.0,3.25,19.15,367.5,217.08,158.94
2018,2,14,14,30,480.0,172.0,3.3,18.9,426.0,192.44,131.06
2018,2,14,14,45,671.5,124.0,3.3,18.7,453.0,143.39,86.9
2018,2,14,15,0,863.0,76.0,3.3,18.5,480.0,78.96,44.71
2018,2,14,15,15,840.5,72.5,3.3,18.5,437.5,54.71,42.33
2018,2,14,15,30,818.0,69.0,3.3,18.5,395.0,53.04,41.0
2018,2,14,15,45,786.5,65.5,2.85,17.5,348.5,51.31,39.74
2018,2,14,16,0,755.0,62.0,2.4,16.5,302.0,49.6,38.45
2018,2,14,16,15,708.0,57.0,2.15,15.35,253.5,46.54,35.89
2018,2,14,16,30,661.0,52.0,1.9,14.2,205.0,43.48,33.2
2018,2,14,16,45,544.0,46.5,1.65,13.05,152.5,36.34,26.7
2018,2,14,17,0,427.0,41.0,1.4,11.9,100.0,33.06,23.34
2018,2,14,17,15,266.0,28.5,1.4,11.45,60.0,23.27,12.87
2018,2,14,17,30,105.0,16.0,1.4,11.0,20.0,14.55,0.0
2018,2,14,17,45,52.5,8.0,1.45,10.55,10.0,7.28,0.0
2018,2,14,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,15,6,45,43.5,5.0,1.65,6.8,5.5,0.0,0.0
2018,2,15,7,0,87.0,10.0,1.8,7.3,11.0,58.13,0.0
2018,2,15,7,15,272.0,22.5,2.05,8.0,48.0,216.41,70.89
2018,2,15,7,30,457.0,35.0,2.3,8.7,85.0,365.97,293.48
2018,2,15,7,45,558.0,41.0,2.6,9.4,133.5,450.43,374.31
2018,2,15,8,0,659.0,47.0,2.9,10.1,182.0,531.92,445.56
2018,2,15,8,15,714.0,52.0,3.0,10.8,232.5,589.57,492.91
2018,2,15,8,30,769.0,57.0,3.1,11.5,283.0,646.5,537.3
2018,2,15,8,45,805.5,60.0,3.25,12.15,331.5,686.22,566.82
2018,2,15,9,0,842.0,63.0,3.4,12.8,380.0,723.78,593.69
2018,2,15,9,15,867.5,66.0,3.5,13.45,425.5,750.56,611.46
2018,2,15,9,30,893.0,69.0,3.6,14.1,471.0,767.94,621.87
2018,2,15,9,45,912.5,70.5,3.7,14.75,511.0,782.26,629.9
2018,2,15,10,0,932.0,72.0,3.8,15.4,551.0,793.19,635.42
2018,2,15,10,15,945.5,73.0,3.8,15.85,584.5,795.47,634.65
2018,2,15,10,30,959.0,74.0,3.8,16.3,618.0,794.08,631.39
2018,2,15,10,45,969.0,75.0,3.85,16.7,645.0,786.4,624.04
2018,2,15,11,0,979.0,76.0,3.9,17.1,672.0,774.98,614.15
2018,2,15,11,15,984.5,76.5,3.9,17.35,690.0,756.19,599.14
2018,2,15,11,30,990.0,77.0,3.9,17.6,708.0,733.85,580.23
2018,2,15,11,45,993.0,77.5,3.9,17.85,718.0,706.44,557.33
2018,2,15,12,0,996.0,78.0,3.9,18.1,728.0,675.75,531.66
2018,2,15,12,15,995.5,78.5,3.9,18.25,729.5,639.92,501.89
2018,2,15,12,30,995.0,79.0,3.9,18.4,731.0,601.28,469.39
2018,2,15,12,45,992.5,78.5,3.85,18.5,723.5,558.11,432.71
2018,2,15,13,0,990.0,78.0,3.8,18.6,716.0,512.67,393.41
2018,2,15,13,15,986.0,77.5,3.75,18.55,701.0,464.57,351.31
2018,2,15,13,30,982.0,77.0,3.7,18.5,686.0,414.72,306.82
2018,2,15,13,45,975.0,76.0,3.65,18.5,662.5,362.02,259.26
2018,2,15,14,0,968.0,75.0,3.6,18.5,639.0,308.32,210.57
2018,2,15,14,15,958.0,73.0,3.55,18.35,608.0,252.45,161.1
2018,2,15,14,30,948.0,71.0,3.5,18.2,577.0,196.39,114.19
2018,2,15,14,45,933.0,69.5,3.45,18.0,539.5,140.28,73.95
2018,2,15,15,0,918.0,68.0,3.4,17.8,502.0,84.94,47.3
2018,2,15,15,15,897.0,65.5,3.4,17.8,458.5,57.04,44.48
2018,2,15,15,30,876.0,63.0,3.4,17.8,415.0,55.17,42.97
2018,2,15,15,45,845.0,60.0,2.8,16.8,367.0,47.17,36.19
2018,2,15,16,0,814.0,57.0,2.2,15.8,319.0,45.66,35.07
2018,2,15,16,15,767.5,53.0,1.95,14.65,268.5,43.26,33.09
2018,2,15,16,30,721.0,49.0,1.7,13.5,218.0,40.89,31.01
2018,2,15,16,45,639.0,43.5,1.45,12.3,167.5,37.08,27.48
2018,2,15,17,0,557.0,38.0,1.2,11.1,117.0,33.37,23.76
2018,2,15,17,15,388.5,29.0,1.2,10.75,73.5,23.8,13.71
2018,2,15,17,30,220.0,20.0,1.2,10.4,30.0,17.02,0.0
2018,2,15,17,45,110.0,10.0,1.2,10.05,15.0,9.1,0.0
2018,2,15,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,6,45,17.5,4.5,0.8,8.8,5.0,0.0,0.0
2018,2,16,7,0,35.0,9.0,0.8,9.1,10.0,28.03,0.0
2018,2,16,7,15,90.5,25.0,0.85,9.85,34.0,103.19,42.86
2018,2,16,7,30,146.0,41.0,0.9,10.6,58.0,166.02,131.81
2018,2,16,7,45,247.5,54.0,1.0,11.4,99.0,262.46,216.65
2018,2,16,8,0,349.0,67.0,1.1,12.2,140.0,350.56,291.39
2018,2,16,8,15,376.5,82.0,1.2,13.0,178.5,392.98,326.31
2018,2,16,8,30,404.0,97.0,1.3,13.8,217.0,434.89,359.48
2018,2,16,8,45,475.0,102.0,1.4,14.6,266.0,495.44,406.63
2018,2,16,9,0,546.0,107.0,1.5,15.4,315.0,562.54,456.83
2018,2,16,9,15,643.0,102.0,1.65,16.1,374.0,631.86,508.14
2018,2,16,9,30,740.0,97.0,1.8,16.8,433.0,698.96,555.46
2018,2,16,9,45,816.5,87.5,1.95,17.55,487.0,739.56,582.48
2018,2,16,10,0,893.0,78.0,2.1,18.3,541.0,774.54,605.33
2018,2,16,10,15,906.0,79.5,2.2,18.65,574.0,777.19,605.61
2018,2,16,10,30,919.0,81.0,2.3,19.0,607.0,776.3,603.77
2018,2,16,10,45,927.0,83.0,2.35,19.35,632.5,768.69,596.96
2018,2,16,11,0,935.0,85.0,2.4,19.7,658.0,757.5,587.8
2018,2,16,11,15,940.5,86.0,2.4,19.95,676.0,739.95,573.89
2018,2,16,11,30,946.0,87.0,2.4,20.2,694.0,718.98,556.59
2018,2,16,11,45,948.5,87.5,2.4,20.45,703.5,692.22,534.94
2018,2,16,12,0,951.0,88.0,2.4,20.7,713.0,662.35,510.73
2018,2,16,12,15,951.5,88.0,2.35,20.8,714.5,627.86,482.79
2018,2,16,12,30,952.0,88.0,2.3,20.9,716.0,590.64,452.29
2018,2,16,12,45,950.0,88.0,2.3,21.05,709.5,549.62,418.4
2018,2,16,13,0,948.0,88.0,2.3,21.2,703.0,506.38,381.98
2018,2,16,13,15,943.0,87.0,2.25,21.2,687.5,459.02,341.63
2018,2,16,13,30,938.0,86.0,2.2,21.2,672.0,410.14,299.13
2018,2,16,13,45,929.5,85.5,2.15,21.2,649.0,359.26,254.33
2018,2,16,14,0,921.0,85.0,2.1,21.2,626.0,307.59,208.53
2018,2,16,14,15,910.0,83.5,2.1,21.05,595.5,254.05,162.07
2018,2,16,14,30,899.0,82.0,2.1,20.9,565.0,200.45,117.92
2018,2,16,14,45,883.0,79.0,2.1,20.7,527.5,138.61,73.05
2018,2,16,15,0,867.0,76.0,2.1,20.5,490.0,84.17,45.72
2018,2,16,15,15,844.5,73.5,2.1,20.5,447.5,55.23,42.39
2018,2,16,15,30,822.0,71.0,2.1,20.5,405.0,54.37,41.79
2018,2,16,15,45,791.5,67.5,1.65,19.3,358.5,52.7,40.64
2018,2,16,16,0,761.0,64.0,1.2,18.1,312.0,51.05,39.47
2018,2,16,16,15,647.5,65.5,1.2,17.05,253.0,48.76,37.61
2018,2,16,16,30,534.0,67.0,1.2,16.0,194.0,51.57,40.13
2018,2,16,16,45,445.0,55.5,1.2,14.95,145.0,43.55,32.89
2018,2,16,17,0,356.0,44.0,1.2,13.9,96.0,35.28,25.19
2018,2,16,17,15,247.5,32.5,1.25,13.5,62.0,25.43,15.14
2018,2,16,17,30,139.0,21.0,1.3,13.1,28.0,16.65,0.0
2018,2,16,17,45,69.5,10.5,1.3,12.7,14.0,9.55,0.0
2018,2,16,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,6,45,64.5,6.5,0.85,10.3,8.0,0.0,0.0
2018,2,17,7,0,129.0,13.0,0.8,10.7,16.0,85.43,0.0
2018,2,17,7,15,266.5,25.0,0.9,11.55,50.0,221.47,116.27
2018,2,17,7,30,404.0,37.0,1.0,12.4,84.0,338.36,269.15
2018,2,17,7,45,512.0,44.0,1.1,13.25,133.5,428.2,348.51
2018,2,17,8,0,620.0,51.0,1.2,14.1,183.0,521.66,425.16
2018,2,17,8,15,691.5,54.0,1.2,14.85,235.5,581.94,471.46
2018,2,17,8,30,763.0,57.0,1.2,15.6,288.0,648.44,519.91
2018,2,17,8,45,797.0,60.5,1.2,16.3,336.0,687.11,545.84
2018,2,17,9,0,831.0,64.0,1.2,17.0,384.0,723.62,569.37
2018,2,17,9,15,854.5,67.0,1.15,17.6,428.5,748.99,583.86
2018,2,17,9,30,878.0,70.0,1.1,18.2,473.0,764.87,591.38
2018,2,17,9,45,894.0,72.0,1.05,18.8,511.5,777.25,596.41
2018,2,17,10,0,910.0,74.0,1.0,19.4,550.0,786.28,599.11
2018,2,17,10,15,920.0,76.0,1.0,19.8,582.0,787.26,597.53
2018,2,17,10,30,930.0,78.0,1.0,20.2,614.0,784.68,593.76
2018,2,17,10,45,937.0,80.0,0.95,20.55,639.5,776.27,585.67
2018,2,17,11,0,944.0,82.0,0.9,20.9,665.0,764.26,575.37
2018,2,17,11,15,949.0,82.5,0.85,21.2,682.5,745.7,560.94
2018,2,17,11,30,954.0,83.0,0.8,21.5,700.0,723.73,543.13
2018,2,17,11,45,956.0,84.0,0.8,21.75,709.5,696.99,522.56
2018,2,17,12,0,958.0,85.0,0.8,22.0,719.0,667.11,499.53
2018,2,17,12,15,958.0,85.0,0.7,22.2,720.5,632.11,471.52
2018,2,17,12,30,958.0,85.0,0.6,22.4,722.0,594.4,441.17
2018,2,17,12,45,955.0,85.0,0.5,22.55,714.5,552.65,407.48
2018,2,17,13,0,952.0,85.0,0.4,22.7,707.0,508.75,371.54
2018,2,17,13,15,946.5,84.0,0.4,22.8,691.0,461.01,332.93
2018,2,17,13,30,941.0,83.0,0.4,22.9,675.0,411.76,292.12
2018,2,17,13,45,932.5,82.0,0.45,22.95,651.5,360.31,249.03
2018,2,17,14,0,924.0,81.0,0.5,23.0,628.0,308.07,204.59
2018,2,17,14,15,911.5,80.5,0.65,22.85,597.5,254.86,160.03
2018,2,17,14,30,899.0,80.0,0.8,22.7,567.0,201.7,117.24
2018,2,17,14,45,882.5,77.5,0.95,22.55,529.5,146.95,78.46
2018,2,17,15,0,866.0,75.0,1.1,22.4,492.0,85.9,45.42
2018,2,17,15,15,844.0,72.5,1.1,22.4,449.5,54.33,41.26
2018,2,17,15,30,822.0,70.0,1.1,22.4,407.0,53.45,40.66
2018,2,17,15,45,790.0,66.5,1.0,21.2,360.0,51.75,39.49
2018,2,17,16,0,758.0,63.0,0.9,20.0,313.0,50.06,38.28
2018,2,17,16,15,668.5,62.0,0.95,18.9,257.0,45.93,34.86
2018,2,17,16,30,579.0,61.0,1.0,17.8,201.0,46.46,35.38
2018,2,17,16,45,498.0,52.0,1.0,16.65,153.0,40.48,30.01
2018,2,17,17,0,417.0,43.0,1.0,15.5,105.0,34.36,24.28
2018,2,17,17,15,249.5,31.0,1.05,14.95,64.0,25.12,15.03
2018,2,17,17,30,82.0,19.0,1.1,14.4,23.0,15.55,0.0
2018,2,17,17,45,41.0,9.5,1.1,13.9,11.5,8.64,0.0
2018,2,17,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,18,6,45,60.0,7.5,3.05,10.2,9.0,0.0,0.0
2018,2,18,7,0,120.0,15.0,3.2,10.3,18.0,82.55,0.0
2018,2,18,7,15,243.0,28.0,3.35,10.6,51.5,212.47,127.05
2018,2,18,7,30,366.0,41.0,3.5,10.9,85.0,319.52,260.23
2018,2,18,7,45,445.5,50.0,3.65,11.2,129.0,393.01,328.64
2018,2,18,8,0,525.0,59.0,3.8,11.5,173.0,468.55,394.74
2018,2,18,8,15,455.5,72.0,3.95,11.9,188.0,444.27,375.85
2018,2,18,8,30,386.0,85.0,4.1,12.3,203.0,409.11,346.75
2018,2,18,8,45,270.0,105.0,4.25,12.65,194.0,333.79,282.66
2018,2,18,9,0,154.0,125.0,4.4,13.0,185.0,256.44,215.45
2018,2,18,9,15,368.5,129.0,4.5,13.25,294.0,452.12,379.32
2018,2,18,9,30,583.0,133.0,4.6,13.5,403.0,625.24,517.67
2018,2,18,9,45,443.5,162.0,4.7,13.7,377.0,541.3,447.18
2018,2,18,10,0,304.0,191.0,4.8,13.9,351.0,446.79,368.67
2018,2,18,10,15,284.5,219.5,4.85,13.95,376.5,456.79,375.11
2018,2,18,10,30,265.0,248.0,4.9,14.0,402.0,464.83,379.66
2018,2,18,10,45,214.5,261.5,4.95,14.1,389.5,421.67,343.55
2018,2,18,11,0,164.0,275.0,5.0,14.2,377.0,390.91,317.26
2018,2,18,11,15,335.5,253.0,5.1,14.2,469.0,488.32,397.0
2018,2,18,11,30,507.0,231.0,5.2,14.2,561.0,576.17,466.71
2018,2,18,11,45,687.5,175.5,5.3,14.2,630.0,622.45,503.5
2018,2,18,12,0,868.0,120.0,5.4,14.2,699.0,651.93,526.31
2018,2,18,12,15,907.5,108.0,5.5,14.2,714.5,628.35,506.0
2018,2,18,12,30,947.0,96.0,5.6,14.2,730.0,602.15,482.99
2018,2,18,12,45,937.5,98.0,5.65,14.25,720.0,559.11,445.69
2018,2,18,13,0,928.0,100.0,5.7,14.3,710.0,514.4,406.29
2018,2,18,13,15,933.0,96.0,5.75,14.15,698.0,469.06,365.62
2018,2,18,13,30,938.0,92.0,5.8,14.0,686.0,421.39,321.95
2018,2,18,13,45,929.5,91.0,5.85,13.9,662.5,369.8,274.4
2018,2,18,14,0,921.0,90.0,5.9,13.8,639.0,317.44,225.8
2018,2,18,14,15,882.5,95.5,5.9,13.55,600.5,257.91,173.17
2018,2,18,14,30,844.0,101.0,5.9,13.3,562.0,206.19,129.49
2018,2,18,14,45,855.5,92.0,5.9,13.0,533.0,151.19,86.4
2018,2,18,15,0,867.0,83.0,5.9,12.7,504.0,94.5,53.43
2018,2,18,15,15,844.5,80.5,5.9,12.7,461.0,60.26,48.24
2018,2,18,15,30,822.0,78.0,5.9,12.7,418.0,59.6,47.78
2018,2,18,15,45,787.5,74.5,5.75,11.9,370.0,58.1,46.71
2018,2,18,16,0,753.0,71.0,5.6,11.1,322.0,56.65,45.63
2018,2,18,16,15,696.5,67.0,5.3,10.6,271.5,49.9,39.63
2018,2,18,16,30,640.0,63.0,5.0,10.1,221.0,48.24,38.11
2018,2,18,16,45,515.0,58.0,4.75,9.6,166.5,45.64,35.54
2018,2,18,17,0,390.0,53.0,4.5,9.1,112.0,43.4,32.99
2018,2,18,17,15,231.5,37.5,4.35,8.8,69.0,29.26,19.16
2018,2,18,17,30,73.0,22.0,4.2,8.5,26.0,17.84,0.0
2018,2,18,17,45,36.5,11.0,4.1,8.2,13.0,10.01,0.0
2018,2,18,18,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,6.55,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,5.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,5.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,5.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,5.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,4.95,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,4.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,19,6,45,15.0,6.5,4.0,5.2,7.0,0.0,0.0
2018,2,19,7,0,30.0,13.0,4.1,5.3,14.0,29.16,0.0
2018,2,19,7,15,111.0,29.0,4.3,5.55,41.5,126.04,81.61
2018,2,19,7,30,192.0,45.0,4.5,5.8,69.0,215.46,179.03
2018,2,19,7,45,257.0,59.5,4.7,6.0,107.0,278.68,238.62
2018,2,19,8,0,322.0,74.0,4.9,6.2,145.0,344.95,298.7
2018,2,19,8,15,450.0,82.0,4.95,6.45,207.5,449.63,390.18
2018,2,19,8,30,578.0,90.0,5.0,6.7,270.0,563.49,486.09
2018,2,19,8,45,598.5,98.0,5.0,6.95,310.0,594.84,510.75
2018,2,19,9,0,619.0,106.0,5.0,7.2,350.0,624.05,533.13
2018,2,19,9,15,645.5,113.5,4.95,7.45,393.0,654.99,556.14
2018,2,19,9,30,672.0,121.0,4.9,7.7,436.0,683.42,576.61
2018,2,19,9,45,673.0,131.0,4.85,8.0,468.0,692.11,580.87
2018,2,19,10,0,674.0,141.0,4.8,8.3,500.0,697.79,582.69
2018,2,19,10,15,779.0,121.5,4.7,8.55,560.0,747.6,619.96
2018,2,19,10,30,884.0,102.0,4.6,8.8,620.0,789.84,649.85
2018,2,19,10,45,906.0,99.5,4.55,9.1,649.5,787.2,645.53
2018,2,19,11,0,928.0,97.0,4.5,9.4,679.0,776.03,635.17
2018,2,19,11,15,924.0,101.0,4.45,9.6,693.5,754.75,617.31
2018,2,19,11,30,920.0,105.0,4.4,9.8,708.0,730.38,596.06
2018,2,19,11,45,901.5,112.5,4.35,10.0,710.5,700.12,569.93
2018,2,19,12,0,883.0,120.0,4.3,10.2,713.0,664.25,539.4
2018,2,19,12,15,923.0,106.5,4.3,10.3,727.5,639.13,517.79
2018,2,19,12,30,963.0,93.0,4.3,10.4,742.0,611.32,493.2
2018,2,19,12,45,957.5,94.0,4.3,10.5,733.5,568.71,456.11
2018,2,19,13,0,952.0,95.0,4.3,10.6,725.0,524.11,416.63
2018,2,19,13,15,946.0,94.5,4.35,10.55,709.0,476.22,373.93
2018,2,19,13,30,940.0,94.0,4.4,10.5,693.0,426.86,328.96
2018,2,19,13,45,930.0,93.5,4.45,10.4,669.0,374.98,281.14
2018,2,19,14,0,920.0,93.0,4.5,10.3,645.0,322.46,232.28
2018,2,19,14,15,905.5,92.5,4.45,10.1,613.5,263.03,178.36
2018,2,19,14,30,891.0,92.0,4.4,9.9,582.0,208.91,130.99
2018,2,19,14,45,870.0,90.0,4.4,9.75,543.0,153.6,88.34
2018,2,19,15,0,849.0,88.0,4.4,9.6,504.0,99.97,57.97
2018,2,19,15,15,786.0,91.5,4.4,9.6,450.5,68.19,55.93
2018,2,19,15,30,723.0,95.0,4.4,9.6,397.0,65.68,53.84
2018,2,19,15,45,700.0,87.0,4.2,9.1,352.5,61.53,50.33
2018,2,19,16,0,677.0,79.0,4.0,8.6,308.0,57.22,46.6
2018,2,19,16,15,634.5,71.5,3.6,8.15,260.0,53.02,42.89
2018,2,19,16,30,592.0,64.0,3.2,7.7,212.0,48.69,38.92
2018,2,19,16,45,517.0,56.0,2.8,7.25,164.5,43.7,34.17
2018,2,19,17,0,442.0,48.0,2.4,6.8,117.0,38.64,29.13
2018,2,19,17,15,327.5,36.5,2.2,6.4,77.5,30.12,20.34
2018,2,19,17,30,213.0,25.0,2.0,6.0,38.0,21.33,0.07
2018,2,19,17,45,106.5,12.5,1.75,5.6,19.0,11.37,0.0
2018,2,19,18,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,20,6,45,33.0,7.0,0.9,3.6,8.0,0.0,0.0
2018,2,20,7,0,66.0,14.0,0.9,4.2,16.0,51.13,0.0
2018,2,20,7,15,189.0,29.0,1.05,5.0,50.5,188.43,131.6
2018,2,20,7,30,312.0,44.0,1.2,5.8,85.0,291.48,241.63
2018,2,20,7,45,485.5,48.0,1.3,6.65,142.5,421.57,354.48
2018,2,20,8,0,659.0,52.0,1.4,7.5,200.0,551.56,461.27
2018,2,20,8,15,708.5,57.5,1.4,8.1,251.0,607.05,504.18
2018,2,20,8,30,758.0,63.0,1.4,8.7,302.0,661.6,544.66
2018,2,20,8,45,803.0,64.5,1.4,9.3,353.0,706.5,576.07
2018,2,20,9,0,848.0,66.0,1.4,9.9,404.0,749.35,604.84
2018,2,20,9,15,869.0,69.0,1.4,10.3,448.5,773.15,619.38
2018,2,20,9,30,890.0,72.0,1.4,10.7,493.0,787.2,626.82
2018,2,20,9,45,906.0,74.5,1.4,11.1,532.5,800.29,633.61
2018,2,20,10,0,922.0,77.0,1.4,11.5,572.0,809.94,637.97
2018,2,20,10,15,931.5,79.0,1.45,11.8,604.5,810.42,636.79
2018,2,20,10,30,941.0,81.0,1.5,12.1,637.0,807.29,633.28
2018,2,20,10,45,945.0,83.0,1.55,12.35,661.0,796.4,624.58
2018,2,20,11,0,949.0,85.0,1.6,12.6,685.0,781.97,613.57
2018,2,20,11,15,953.0,86.5,1.7,12.8,702.5,763.51,600.4
2018,2,20,11,30,957.0,88.0,1.8,13.0,720.0,741.61,583.89
2018,2,20,11,45,957.5,89.0,1.9,13.2,729.0,713.56,562.07
2018,2,20,12,0,958.0,90.0,2.0,13.4,738.0,682.46,537.56
2018,2,20,12,15,956.5,90.5,2.05,13.45,738.5,646.79,509.08
2018,2,20,12,30,955.0,91.0,2.1,13.5,739.0,608.49,477.94
2018,2,20,12,45,951.5,91.0,2.2,13.6,731.0,566.27,443.15
2018,2,20,13,0,948.0,91.0,2.3,13.7,723.0,521.95,405.69
2018,2,20,13,15,942.5,90.5,2.35,13.65,707.5,474.46,364.74
2018,2,20,13,30,937.0,90.0,2.4,13.6,692.0,425.45,321.44
2018,2,20,13,45,928.5,89.0,2.45,13.5,668.0,373.79,275.12
2018,2,20,14,0,920.0,88.0,2.5,13.4,644.0,321.35,227.5
2018,2,20,14,15,907.5,86.5,2.55,13.25,612.5,267.12,178.82
2018,2,20,14,30,895.0,85.0,2.6,13.1,581.0,213.01,132.15
2018,2,20,14,45,878.5,82.5,2.65,12.9,543.5,151.2,84.33
2018,2,20,15,0,862.0,80.0,2.7,12.7,506.0,96.91,53.15
2018,2,20,15,15,840.0,77.5,2.7,12.7,463.0,57.63,45.86
2018,2,20,15,30,818.0,75.0,2.7,12.7,420.0,56.89,45.36
2018,2,20,15,45,786.0,71.0,2.65,11.95,372.5,54.93,43.85
2018,2,20,16,0,754.0,67.0,2.6,11.2,325.0,52.95,42.3
2018,2,20,16,15,650.0,68.0,2.35,10.35,266.5,50.13,39.92
2018,2,20,16,30,546.0,69.0,2.1,9.5,208.0,52.53,42.14
2018,2,20,16,45,372.0,62.5,1.8,8.6,148.0,47.12,37.12
2018,2,20,17,0,198.0,56.0,1.5,7.7,88.0,44.08,33.96
2018,2,20,17,15,130.5,39.0,1.45,7.25,57.0,31.14,21.33
2018,2,20,17,30,63.0,22.0,1.4,6.8,26.0,17.9,1.52
2018,2,20,17,45,31.5,11.0,1.4,6.3,13.0,10.01,0.0
2018,2,20,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,4.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,4.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.25,4.7,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.2,4.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.2,4.85,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,4.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,4.95,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,45,31.0,8.0,0.2,5.05,9.0,0.0,0.0
2018,2,21,7,0,62.0,16.0,0.2,5.1,18.0,50.86,0.0
2018,2,21,7,15,133.0,31.5,0.3,5.4,46.0,160.57,115.71
2018,2,21,7,30,204.0,47.0,0.4,5.7,74.0,226.72,187.18
2018,2,21,7,45,336.0,56.5,0.5,6.05,124.0,329.11,276.94
2018,2,21,8,0,468.0,66.0,0.6,6.4,174.0,443.3,372.34
2018,2,21,8,15,524.0,75.0,0.7,6.9,222.0,503.32,420.7
2018,2,21,8,30,580.0,84.0,0.8,7.4,270.0,563.33,467.61
2018,2,21,8,45,692.0,77.5,0.95,7.95,332.5,646.22,530.06
2018,2,21,9,0,804.0,71.0,1.1,8.5,395.0,725.28,587.37
2018,2,21,9,15,831.5,72.5,1.0,9.05,439.5,751.98,602.0
2018,2,21,9,30,859.0,74.0,0.9,9.6,484.0,775.79,614.63
2018,2,21,9,45,880.0,75.0,0.8,10.1,524.0,784.25,616.17
2018,2,21,10,0,901.0,76.0,0.7,10.6,564.0,796.13,620.24
2018,2,21,10,15,913.0,77.0,0.65,11.05,596.5,797.57,617.93
2018,2,21,10,30,925.0,78.0,0.6,11.5,629.0,795.46,613.46
2018,2,21,10,45,933.0,80.0,0.55,11.95,655.0,787.83,605.4
2018,2,21,11,0,941.0,82.0,0.5,12.4,681.0,776.57,595.12
2018,2,21,11,15,945.5,83.5,0.65,12.7,699.0,758.68,584.12
2018,2,21,11,30,950.0,85.0,0.8,13.0,717.0,737.34,570.03
2018,2,21,11,45,952.5,86.0,0.95,13.3,727.0,710.81,550.97
2018,2,21,12,0,955.0,87.0,1.1,13.6,737.0,681.12,528.96
2018,2,21,12,15,952.5,88.0,1.25,13.75,737.5,645.45,502.09
2018,2,21,12,30,950.0,89.0,1.4,13.9,738.0,607.22,472.38
2018,2,21,12,45,944.5,90.5,1.55,14.05,730.0,565.52,438.98
2018,2,21,13,0,939.0,92.0,1.7,14.2,722.0,521.84,402.88
2018,2,21,13,15,932.0,92.5,1.85,14.2,706.5,474.89,363.24
2018,2,21,13,30,925.0,93.0,2.0,14.2,691.0,426.54,321.2
2018,2,21,13,45,914.0,93.0,2.15,14.2,667.0,375.33,275.81
2018,2,21,14,0,903.0,93.0,2.3,14.2,643.0,323.59,229.23
2018,2,21,14,15,890.5,91.5,2.35,14.05,612.0,264.42,176.88
2018,2,21,14,30,878.0,90.0,2.4,13.9,581.0,210.45,130.38
2018,2,21,14,45,859.5,88.0,2.45,13.75,543.0,155.91,88.38
2018,2,21,15,0,841.0,86.0,2.5,13.6,505.0,102.78,57.4
2018,2,21,15,15,818.5,83.0,2.5,13.6,462.0,61.47,49.07
2018,2,21,15,30,796.0,80.0,2.5,13.6,419.0,60.49,48.37
2018,2,21,15,45,762.0,76.5,2.3,13.0,372.0,59.07,47.35
2018,2,21,16,0,728.0,73.0,2.1,12.4,325.0,52.58,41.75
