Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,12,15,173.0,300.5,4.35,14.7,442.0,390.3,311.36
2018,3,24,12,30,321.0,332.0,4.5,14.7,595.0,502.3,398.75
2018,3,24,12,45,288.0,351.5,4.6,14.75,585.5,478.62,378.73
2018,3,24,13,0,255.0,371.0,4.7,14.8,576.0,456.09,360.14
2018,3,24,13,15,256.5,349.5,4.7,14.7,552.0,420.38,331.82
2018,3,24,13,30,258.0,328.0,4.7,14.6,528.0,384.89,303.26
2018,3,24,13,45,330.0,304.0,4.7,14.5,551.5,376.36,294.55
2018,3,24,14,0,402.0,280.0,4.7,14.4,575.0,355.75,274.93
2018,3,24,14,15,630.0,197.5,4.65,14.2,636.5,334.5,249.28
2018,3,24,14,30,858.0,115.0,4.6,14.0,698.0,294.02,204.45
2018,3,24,14,45,874.5,103.5,4.55,13.8,668.5,237.31,153.17
2018,3,24,15,0,891.0,92.0,4.5,13.6,639.0,186.59,110.37
2018,3,24,15,15,850.5,94.0,4.5,13.6,586.0,123.24,67.88
2018,3,24,15,30,810.0,96.0,4.5,13.6,533.0,72.51,58.47
2018,3,24,15,45,676.5,110.5,4.3,13.05,452.5,71.82,58.22
2018,3,24,16,0,543.0,125.0,4.1,12.5,372.0,84.44,69.72
2018,3,24,16,15,563.0,106.5,3.8,12.1,336.0,73.7,60.47
2018,3,24,16,30,583.0,88.0,3.5,11.7,300.0,62.33,50.56
2018,3,24,16,45,492.0,84.5,3.25,11.3,244.0,61.74,50.19
2018,3,24,17,0,401.0,81.0,3.0,10.9,188.0,59.6,48.29
2018,3,24,17,15,332.0,68.0,2.65,10.25,143.0,50.91,40.32
2018,3,24,17,30,263.0,55.0,2.3,9.6,98.0,41.9,31.82
2018,3,24,17,45,197.5,39.5,1.9,8.9,65.0,30.62,20.84
2018,3,24,18,0,132.0,24.0,1.5,8.2,32.0,18.9,2.18
2018,3,24,18,15,66.0,12.0,1.5,7.95,16.0,10.91,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,25,5,45,10.0,2.5,0.85,5.55,2.5,0.0,0.0
2018,3,25,6,0,20.0,5.0,0.8,5.8,5.0,0.0,0.0
2018,3,25,6,15,134.0,20.0,1.1,6.55,31.0,99.06,0.0
2018,3,25,6,30,248.0,35.0,1.4,7.3,57.0,247.03,182.25
2018,3,25,6,45,375.5,45.5,1.7,8.1,104.0,350.7,290.93
2018,3,25,7,0,503.0,56.0,2.0,8.9,151.0,468.76,393.51
2018,3,25,7,15,462.5,71.5,2.1,9.3,180.5,472.71,398.99
2018,3,25,7,30,422.0,87.0,2.2,9.7,210.0,467.79,395.65
2018,3,25,7,45,572.5,84.5,2.35,10.1,286.0,602.29,503.15
2018,3,25,8,0,723.0,82.0,2.5,10.5,362.0,735.95,603.77
2018,3,25,8,15,769.0,83.5,2.6,10.8,418.0,784.35,637.13
2018,3,25,8,30,815.0,85.0,2.7,11.1,474.0,837.04,673.6
2018,3,25,8,45,835.5,88.5,2.75,11.4,522.5,867.76,693.02
2018,3,25,9,0,856.0,92.0,2.8,11.7,571.0,895.62,710.37
2018,3,25,9,15,873.0,94.0,2.85,11.95,615.0,915.43,722.04
2018,3,25,9,30,890.0,96.0,2.9,12.2,659.0,923.35,725.41
2018,3,25,9,45,903.0,98.0,3.0,12.4,698.0,932.98,730.76
2018,3,25,10,0,916.0,100.0,3.1,12.6,737.0,939.05,733.73
2018,3,25,10,15,924.5,101.5,3.15,12.75,768.0,936.9,730.86
2018,3,25,10,30,933.0,103.0,3.2,12.9,799.0,931.1,725.65
2018,3,25,10,45,938.0,104.5,3.25,13.05,822.5,918.6,715.92
2018,3,25,11,0,943.0,106.0,3.3,13.2,846.0,902.51,703.86
2018,3,25,11,15,947.0,106.5,3.35,13.3,862.0,881.08,688.26
2018,3,25,11,30,951.0,107.0,3.4,13.4,878.0,856.25,670.34
2018,3,25,11,45,953.0,107.0,3.5,13.45,885.5,826.13,649.04
2018,3,25,12,0,955.0,107.0,3.6,13.5,893.0,792.94,625.46
2018,3,25,12,15,954.0,107.5,3.65,13.55,892.0,755.24,596.88
2018,3,25,12,30,953.0,108.0,3.7,13.6,891.0,714.96,565.25
2018,3,25,12,45,950.5,107.5,3.8,13.6,881.5,670.5,530.06
2018,3,25,13,0,948.0,107.0,3.9,13.6,872.0,623.99,492.36
2018,3,25,13,15,840.0,138.5,3.95,13.6,805.5,546.78,430.07
2018,3,25,13,30,732.0,170.0,4.0,13.6,739.0,474.93,371.42
2018,3,25,13,45,560.0,237.5,4.05,13.55,665.0,416.41,323.44
2018,3,25,14,0,388.0,305.0,4.1,13.5,591.0,374.89,290.29
2018,3,25,14,15,417.0,280.5,4.15,13.4,575.5,333.25,254.25
2018,3,25,14,30,446.0,256.0,4.2,13.3,560.0,293.67,219.04
2018,3,25,14,45,301.0,235.5,4.2,13.2,435.5,228.72,170.65
2018,3,25,15,0,156.0,215.0,4.2,13.1,311.0,183.24,140.09
2018,3,25,15,15,249.5,191.5,4.2,13.1,332.5,152.02,112.82
2018,3,25,15,30,343.0,168.0,4.2,13.1,354.0,109.89,91.27
2018,3,25,15,45,570.0,124.5,4.15,12.8,400.0,80.62,65.99
2018,3,25,16,0,797.0,81.0,4.1,12.5,446.0,59.97,47.99
2018,3,25,16,15,771.5,76.0,3.9,12.15,395.5,57.67,46.18
2018,3,25,16,30,746.0,71.0,3.7,11.8,345.0,55.27,44.22
2018,3,25,16,45,697.0,66.0,3.45,11.45,290.5,52.66,42.0
2018,3,25,17,0,648.0,61.0,3.2,11.1,236.0,45.68,35.73
2018,3,25,17,15,571.5,54.5,2.9,10.4,183.5,41.93,32.26
2018,3,25,17,30,495.0,48.0,2.6,9.7,131.0,38.2,28.55
2018,3,25,17,45,362.0,37.0,2.3,9.0,86.0,30.2,20.57
2018,3,25,18,0,229.0,26.0,2.0,8.3,41.0,21.97,5.34
2018,3,25,18,15,114.5,13.0,1.95,8.05,20.5,11.82,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,26,5,45,19.0,3.5,2.8,7.05,3.0,0.0,0.0
2018,3,26,6,0,38.0,7.0,2.9,7.2,6.0,0.0,0.0
2018,3,26,6,15,183.0,20.5,3.1,7.6,35.0,129.77,0.0
2018,3,26,6,30,328.0,34.0,3.3,8.0,64.0,293.32,224.72
2018,3,26,6,45,446.0,42.5,3.45,8.4,112.5,398.04,332.95
2018,3,26,7,0,564.0,51.0,3.6,8.8,161.0,509.06,430.28
2018,3,26,7,15,634.0,57.0,3.75,9.4,216.0,586.71,495.27
2018,3,26,7,30,704.0,63.0,3.9,10.0,271.0,660.8,554.26
2018,3,26,7,45,750.5,67.0,4.05,10.6,327.0,721.41,600.14
2018,3,26,8,0,797.0,71.0,4.2,11.2,383.0,781.41,644.0
2018,3,26,8,15,827.5,74.0,4.3,11.7,436.5,825.41,674.53
2018,3,26,8,30,858.0,77.0,4.4,12.2,490.0,867.36,702.93
2018,3,26,8,45,880.5,79.0,4.45,12.75,540.0,889.94,716.09
2018,3,26,9,0,903.0,81.0,4.5,13.3,590.0,918.3,733.46
2018,3,26,9,15,919.0,83.0,4.55,13.7,635.0,937.75,744.64
2018,3,26,9,30,935.0,85.0,4.6,14.1,680.0,953.82,753.5
2018,3,26,9,45,947.5,85.5,4.65,14.5,719.0,961.41,756.4
2018,3,26,10,0,960.0,86.0,4.7,14.9,758.0,965.36,756.91
2018,3,26,10,15,964.5,88.5,4.7,15.15,788.0,960.66,751.5
2018,3,26,10,30,969.0,91.0,4.7,15.4,818.0,952.19,743.67
2018,3,26,10,45,971.5,93.5,4.7,15.7,841.5,938.25,732.01
2018,3,26,11,0,974.0,96.0,4.7,16.0,865.0,920.64,717.96
2018,3,26,11,15,976.5,97.0,4.7,16.15,880.5,897.93,700.85
2018,3,26,11,30,979.0,98.0,4.7,16.3,896.0,871.78,681.4
2018,3,26,11,45,978.0,99.5,4.7,16.5,902.5,840.13,657.94
2018,3,26,12,0,977.0,101.0,4.7,16.7,909.0,805.47,632.34
2018,3,26,12,15,976.5,100.5,4.7,16.8,907.5,766.47,602.85
2018,3,26,12,30,976.0,100.0,4.7,16.9,906.0,724.83,569.91
2018,3,26,12,45,975.5,98.5,4.65,17.0,896.5,679.85,533.63
2018,3,26,13,0,975.0,97.0,4.6,17.1,887.0,632.62,494.86
2018,3,26,13,15,971.5,96.0,4.55,17.1,869.0,582.21,452.92
2018,3,26,13,30,968.0,95.0,4.5,17.1,851.0,530.19,408.63
2018,3,26,13,45,962.0,93.0,4.45,17.15,824.5,474.94,360.64
2018,3,26,14,0,956.0,91.0,4.4,17.2,798.0,418.79,310.79
2018,3,26,14,15,946.0,89.5,4.3,17.1,764.0,361.15,259.04
2018,3,26,14,30,936.0,88.0,4.2,17.0,730.0,303.48,207.02
2018,3,26,14,45,922.5,87.0,4.15,16.9,690.0,245.71,156.18
2018,3,26,15,0,909.0,86.0,4.1,16.8,650.0,188.73,109.65
2018,3,26,15,15,892.5,83.5,4.1,16.8,604.5,131.49,71.19
2018,3,26,15,30,876.0,81.0,4.1,16.8,559.0,75.86,50.32
2018,3,26,15,45,849.5,78.5,3.9,16.4,507.5,56.83,44.33
2018,3,26,16,0,823.0,76.0,3.7,16.0,456.0,56.29,44.09
2018,3,26,16,15,786.0,73.5,3.25,15.45,402.0,55.7,43.82
2018,3,26,16,30,749.0,71.0,2.8,14.9,348.0,55.18,43.58
2018,3,26,16,45,699.0,66.0,2.4,14.35,293.0,52.55,41.42
2018,3,26,17,0,649.0,61.0,2.0,13.8,238.0,45.58,35.26
2018,3,26,17,15,569.5,54.5,1.8,12.85,185.0,41.81,31.85
2018,3,26,17,30,490.0,48.0,1.6,11.9,132.0,38.05,28.2
2018,3,26,17,45,362.5,38.0,1.45,11.0,88.0,30.99,21.18
2018,3,26,18,0,235.0,28.0,1.3,10.1,44.0,23.82,7.83
2018,3,26,18,15,123.0,15.0,1.3,9.8,23.0,13.64,0.0
2018,3,26,18,30,11.0,2.0,1.3,9.5,2.0,0.0,0.0
2018,3,26,18,45,5.5,1.0,1.25,9.25,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,1.25,9.2,3.0,0.0,0.0
2018,3,27,6,0,35.0,6.0,1.3,9.4,6.0,5.46,0.0
2018,3,27,6,15,163.0,21.0,1.25,9.9,35.0,149.1,0.0
2018,3,27,6,30,291.0,36.0,1.2,10.4,64.0,272.25,209.67
2018,3,27,6,45,406.0,45.5,1.2,10.9,111.5,375.4,308.39
2018,3,27,7,0,521.0,55.0,1.2,11.4,159.0,484.78,400.26
2018,3,27,7,15,594.5,61.0,1.25,12.1,213.5,564.23,463.17
2018,3,27,7,30,668.0,67.0,1.3,12.8,268.0,646.0,524.54
2018,3,27,7,45,716.0,71.0,1.4,13.55,323.0,700.75,563.34
2018,3,27,8,0,764.0,75.0,1.5,14.3,378.0,761.4,605.05
2018,3,27,8,15,795.0,78.5,1.6,14.95,431.0,805.89,634.04
2018,3,27,8,30,826.0,82.0,1.7,15.6,484.0,848.41,661.08
2018,3,27,8,45,848.0,85.0,1.8,16.25,533.5,879.99,680.04
2018,3,27,9,0,870.0,88.0,1.9,16.9,583.0,908.74,696.93
2018,3,27,9,15,888.0,89.5,2.0,17.3,627.5,920.26,702.66
2018,3,27,9,30,906.0,91.0,2.1,17.7,672.0,937.34,712.42
2018,3,27,9,45,921.0,90.5,2.15,18.1,710.5,945.95,715.94
2018,3,27,10,0,936.0,90.0,2.2,18.5,749.0,951.03,717.3
2018,3,27,10,15,942.0,92.0,2.3,18.8,779.5,947.18,713.65
2018,3,27,10,30,948.0,94.0,2.4,19.1,810.0,939.64,707.72
2018,3,27,10,45,952.0,96.0,2.5,19.4,833.5,926.68,698.28
2018,3,27,11,0,956.0,98.0,2.6,19.7,857.0,910.09,686.51
2018,3,27,11,15,958.0,99.5,2.65,19.95,872.0,887.8,670.67
2018,3,27,11,30,960.0,101.0,2.7,20.2,887.0,862.14,652.63
2018,3,27,11,45,959.0,102.5,2.75,20.45,893.5,830.95,630.8
2018,3,27,12,0,958.0,104.0,2.8,20.7,900.0,796.8,606.91
2018,3,27,12,15,956.5,104.0,2.75,20.85,898.0,758.16,578.52
2018,3,27,12,30,955.0,104.0,2.7,21.0,896.0,717.01,547.0
2018,3,27,12,45,945.0,107.5,2.7,21.15,884.0,671.41,511.84
2018,3,27,13,0,935.0,111.0,2.7,21.3,872.0,624.25,474.78
2018,3,27,13,15,907.5,120.0,2.7,21.35,846.0,571.29,432.72
2018,3,27,13,30,880.0,129.0,2.7,21.4,820.0,518.68,390.0
2018,3,27,13,45,872.5,126.0,2.7,21.45,793.0,462.37,343.49
2018,3,27,14,0,865.0,123.0,2.7,21.5,766.0,408.12,297.29
2018,3,27,14,15,860.5,117.0,2.65,21.4,733.5,352.19,248.88
2018,3,27,14,30,856.0,111.0,2.6,21.3,701.0,295.97,199.76
2018,3,27,14,45,838.0,107.5,2.6,21.2,658.5,238.91,151.26
2018,3,27,15,0,820.0,104.0,2.6,21.1,616.0,183.43,107.04
2018,3,27,15,15,811.0,97.0,2.6,21.1,573.0,127.9,69.34
2018,3,27,15,30,802.0,90.0,2.6,21.1,530.0,73.42,46.72
2018,3,27,15,45,799.5,83.0,2.4,20.65,488.0,59.51,45.84
2018,3,27,16,0,797.0,76.0,2.2,20.2,446.0,55.97,43.04
2018,3,27,16,15,770.5,72.5,1.9,19.55,396.0,54.69,42.2
2018,3,27,16,30,744.0,69.0,1.6,18.9,346.0,53.4,41.31
2018,3,27,16,45,692.0,64.0,1.3,18.3,290.5,50.7,39.12
2018,3,27,17,0,640.0,59.0,1.0,17.7,235.0,43.83,33.17
2018,3,27,17,15,558.0,52.0,1.05,16.9,181.5,39.57,29.37
2018,3,27,17,30,476.0,45.0,1.1,16.1,128.0,35.24,25.29
2018,3,27,17,45,347.5,36.0,1.15,15.3,85.5,28.97,19.14
2018,3,27,18,0,219.0,27.0,1.2,14.5,43.0,21.32,7.37
2018,3,27,18,15,118.0,15.0,1.2,14.3,22.5,13.64,0.0
2018,3,27,18,30,17.0,3.0,1.2,14.1,2.0,0.0,0.0
2018,3,27,18,45,8.5,1.5,1.2,13.9,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,28,5,45,23.5,4.0,0.5,11.75,4.0,0.0,0.0
2018,3,28,6,0,47.0,8.0,0.5,12.0,8.0,34.32,0.0
2018,3,28,6,15,189.0,21.0,0.55,12.75,38.0,165.61,0.0
2018,3,28,6,30,331.0,34.0,0.6,13.5,68.0,299.09,230.2
2018,3,28,6,45,432.0,43.0,0.65,14.3,114.5,392.39,316.52
2018,3,28,7,0,533.0,52.0,0.7,15.1,161.0,491.78,397.39
2018,3,28,7,15,596.0,59.0,0.85,15.75,214.0,564.8,454.47
2018,3,28,7,30,659.0,66.0,1.0,16.4,267.0,639.78,510.34
2018,3,28,7,45,668.0,76.0,1.15,17.05,312.5,675.76,535.51
2018,3,28,8,0,677.0,86.0,1.3,17.7,358.0,709.64,558.51
2018,3,28,8,15,670.0,101.0,1.45,18.4,400.0,733.66,573.68
2018,3,28,8,30,663.0,116.0,1.6,19.1,442.0,754.27,586.16
2018,3,28,8,45,687.5,122.5,1.75,19.8,489.5,789.69,608.84
2018,3,28,9,0,712.0,129.0,1.9,20.5,537.0,822.74,629.41
2018,3,28,9,15,803.5,108.0,2.0,20.9,601.0,876.89,664.47
2018,3,28,9,30,895.0,87.0,2.1,21.3,665.0,925.27,694.89
2018,3,28,9,45,910.5,86.5,2.15,21.75,703.5,934.42,698.28
2018,3,28,10,0,926.0,86.0,2.2,22.2,742.0,940.07,699.88
2018,3,28,10,15,934.0,87.5,2.2,22.55,773.0,937.61,696.05
2018,3,28,10,30,942.0,89.0,2.2,22.9,804.0,931.46,690.03
2018,3,28,10,45,947.5,90.0,2.25,23.2,827.5,918.9,680.6
2018,3,28,11,0,953.0,91.0,2.3,23.5,851.0,902.73,668.96
2018,3,28,11,15,956.5,91.5,2.3,23.8,866.5,880.85,653.2
2018,3,28,11,30,960.0,92.0,2.3,24.1,882.0,855.58,635.32
2018,3,28,11,45,961.5,92.0,2.3,24.35,889.0,824.99,614.07
2018,3,28,12,0,963.0,92.0,2.3,24.6,896.0,791.36,590.79
2018,3,28,12,15,963.0,92.0,2.25,24.7,895.0,753.79,564.33
2018,3,28,12,30,963.0,92.0,2.2,24.8,894.0,713.56,534.24
2018,3,28,12,45,961.0,91.5,2.2,24.95,884.5,669.2,500.83
2018,3,28,13,0,959.0,91.0,2.2,25.1,875.0,622.72,465.11
2018,3,28,13,15,955.0,90.5,2.25,25.1,857.5,573.28,426.75
2018,3,28,13,30,951.0,90.0,2.3,25.1,840.0,522.31,386.04
2018,3,28,13,45,945.5,88.5,2.3,25.1,814.5,468.58,341.88
2018,3,28,14,0,940.0,87.0,2.3,25.1,789.0,413.93,295.77
2018,3,28,14,15,931.0,86.5,2.35,25.0,756.5,358.26,248.09
2018,3,28,14,30,922.0,86.0,2.4,24.9,724.0,302.46,199.77
2018,3,28,14,45,910.0,84.0,2.4,24.8,684.5,245.05,151.03
2018,3,28,15,0,898.0,82.0,2.4,24.7,645.0,188.32,105.93
2018,3,28,15,15,882.0,79.5,2.4,24.7,600.0,131.82,68.43
2018,3,28,15,30,866.0,77.0,2.4,24.7,555.0,76.89,46.84
2018,3,28,15,45,844.0,74.5,2.25,24.1,505.5,62.4,47.61
2018,3,28,16,0,822.0,72.0,2.1,23.5,456.0,53.12,40.0
2018,3,28,16,15,788.5,69.0,1.85,22.8,403.0,52.04,39.33
2018,3,28,16,30,755.0,66.0,1.6,22.1,350.0,50.96,38.64
2018,3,28,16,45,707.0,62.0,1.35,21.35,295.5,49.0,37.14
2018,3,28,17,0,659.0,58.0,1.1,20.6,241.0,47.07,35.57
2018,3,28,17,15,596.0,51.5,1.1,19.7,190.0,39.21,28.7
2018,3,28,17,30,533.0,45.0,1.1,18.8,139.0,35.31,25.07
2018,3,28,17,45,411.5,35.5,1.1,17.85,93.5,28.54,18.62
2018,3,28,18,0,290.0,26.0,1.1,16.9,48.0,21.63,8.39
2018,3,28,18,15,155.0,14.5,1.15,16.75,25.0,13.19,0.0
2018,3,28,18,30,20.0,3.0,1.2,16.6,2.0,0.0,0.0
2018,3,28,18,45,10.0,1.5,1.2,16.4,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,29,5,45,27.5,4.5,0.55,15.45,4.5,0.0,0.0
2018,3,29,6,0,55.0,9.0,0.5,15.6,9.0,40.01,0.0
2018,3,29,6,15,186.5,22.5,0.5,16.2,39.5,170.19,13.74
2018,3,29,6,30,318.0,36.0,0.5,16.8,70.0,293.73,225.78
2018,3,29,6,45,430.0,43.5,0.55,17.45,117.5,393.19,313.71
2018,3,29,7,0,542.0,51.0,0.6,18.1,165.0,498.93,397.94
2018,3,29,7,15,599.0,59.0,0.75,18.65,217.5,569.12,451.95
2018,3,29,7,30,656.0,67.0,0.9,19.2,270.0,640.95,504.81
2018,3,29,7,45,678.5,75.0,1.05,19.8,319.0,685.29,535.7
2018,3,29,8,0,701.0,83.0,1.2,20.4,368.0,728.26,564.76
2018,3,29,8,15,756.5,82.5,1.35,20.95,426.5,782.67,601.06
2018,3,29,8,30,812.0,82.0,1.5,21.5,485.0,841.33,639.27
2018,3,29,8,45,846.0,81.0,1.65,22.1,537.0,878.46,662.03
2018,3,29,9,0,880.0,80.0,1.8,22.7,589.0,904.49,677.32
2018,3,29,9,15,895.5,81.5,1.85,23.05,632.5,922.74,687.0
2018,3,29,9,30,911.0,83.0,1.9,23.4,676.0,937.71,694.65
2018,3,29,9,45,923.5,84.5,1.9,23.8,714.5,946.49,697.65
2018,3,29,10,0,936.0,86.0,1.9,24.2,753.0,951.65,698.48
2018,3,29,10,15,943.5,87.0,1.95,24.55,783.5,948.04,694.51
2018,3,29,10,30,951.0,88.0,2.0,24.9,814.0,940.75,688.4
2018,3,29,10,45,956.0,89.5,2.05,25.2,837.5,928.11,679.11
2018,3,29,11,0,961.0,91.0,2.1,25.5,861.0,911.84,667.62
2018,3,29,11,15,964.5,91.5,2.1,25.75,876.5,889.71,652.06
2018,3,29,11,30,968.0,92.0,2.1,26.0,892.0,864.17,634.39
2018,3,29,11,45,969.0,93.0,2.15,26.2,899.5,833.88,614.19
2018,3,29,12,0,970.0,94.0,2.2,26.4,907.0,800.52,591.88
2018,3,29,12,15,967.0,95.5,2.25,26.5,905.0,761.91,565.74
2018,3,29,12,30,964.0,97.0,2.3,26.6,903.0,720.81,535.9
2018,3,29,12,45,958.5,98.5,2.35,26.7,892.5,675.89,502.67
2018,3,29,13,0,953.0,100.0,2.4,26.8,882.0,629.09,467.24
2018,3,29,13,15,949.5,99.0,2.45,26.75,864.5,579.59,429.16
2018,3,29,13,30,946.0,98.0,2.5,26.7,847.0,528.54,388.73
2018,3,29,13,45,940.0,97.0,2.5,26.7,821.5,475.11,345.08
2018,3,29,14,0,934.0,96.0,2.5,26.7,796.0,420.8,299.54
2018,3,29,14,15,925.5,94.0,2.5,26.6,763.0,364.3,251.51
2018,3,29,14,30,917.0,92.0,2.5,26.5,730.0,307.66,202.85
2018,3,29,14,45,903.5,90.5,2.5,26.35,690.0,250.48,154.67
2018,3,29,15,0,890.0,89.0,2.5,26.2,650.0,194.14,110.1
2018,3,29,15,15,872.0,85.5,2.5,26.2,603.0,137.1,72.07
2018,3,29,15,30,854.0,82.0,2.5,26.2,556.0,81.89,49.34
2018,3,29,15,45,836.0,79.0,2.35,25.55,508.5,56.74,42.53
2018,3,29,16,0,818.0,76.0,2.2,24.9,461.0,55.93,42.13
2018,3,29,16,15,785.0,72.0,1.95,24.15,407.0,54.21,40.95
2018,3,29,16,30,752.0,68.0,1.7,23.4,353.0,52.44,39.69
2018,3,29,16,45,709.0,63.5,1.5,22.65,299.5,50.16,37.93
2018,3,29,17,0,666.0,59.0,1.3,21.9,246.0,47.87,36.07
2018,3,29,17,15,601.0,53.0,1.25,20.9,194.5,40.36,29.56
2018,3,29,17,30,536.0,47.0,1.2,19.9,143.0,36.94,26.37
2018,3,29,17,45,420.5,37.5,1.15,18.95,97.5,30.26,20.04
2018,3,29,18,0,305.0,28.0,1.1,18.0,52.0,23.45,10.34
2018,3,29,18,15,163.0,15.5,1.1,17.7,27.0,14.1,0.0
2018,3,29,18,30,21.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,3,29,18,45,10.5,1.5,1.1,17.15,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,3,30,5,45,29.5,4.5,0.45,15.9,5.0,0.0,0.0
2018,3,30,6,0,59.0,9.0,0.5,16.0,10.0,42.52,0.0
2018,3,30,6,15,123.5,24.5,0.45,16.7,35.5,136.6,39.05
2018,3,30,6,30,188.0,40.0,0.4,17.4,61.0,214.5,165.72
2018,3,30,6,45,304.0,51.0,0.4,18.05,106.5,312.28,250.21
2018,3,30,7,0,420.0,62.0,0.4,18.7,152.0,424.22,339.94
2018,3,30,7,15,498.0,72.5,0.4,19.3,208.0,510.35,405.18
2018,3,30,7,30,576.0,83.0,0.4,19.9,264.0,599.46,468.72
2018,3,30,7,45,608.0,91.5,0.35,20.45,313.5,650.25,501.4
2018,3,30,8,0,640.0,100.0,0.3,21.0,363.0,700.2,532.38
2018,3,30,8,15,679.0,106.0,0.4,21.7,417.0,752.0,565.39
2018,3,30,8,30,718.0,112.0,0.5,22.4,471.0,802.44,596.69
2018,3,30,8,45,717.5,122.0,0.6,23.1,510.5,820.34,606.06
2018,3,30,9,0,717.0,132.0,0.7,23.8,550.0,835.1,613.8
2018,3,30,9,15,653.5,164.0,0.75,24.25,566.0,813.78,597.8
2018,3,30,9,30,590.0,196.0,0.8,24.7,582.0,787.03,578.21
2018,3,30,9,45,590.5,209.5,0.8,25.15,614.5,796.09,581.84
2018,3,30,10,0,591.0,223.0,0.8,25.6,647.0,797.12,579.97
2018,3,30,10,15,581.5,239.5,0.85,25.85,671.0,795.18,577.19
2018,3,30,10,30,572.0,256.0,0.9,26.1,695.0,790.45,572.71
2018,3,30,10,45,548.5,275.0,0.9,26.4,706.0,773.38,559.26
2018,3,30,11,0,525.0,294.0,0.9,26.7,717.0,754.2,544.67
2018,3,30,11,15,511.5,305.0,1.0,26.85,723.5,733.87,531.23
2018,3,30,11,30,498.0,316.0,1.1,27.0,730.0,711.87,516.5
2018,3,30,11,45,679.0,237.0,1.15,27.15,806.0,756.68,549.43
2018,3,30,12,0,860.0,158.0,1.2,27.3,882.0,785.15,570.04
2018,3,30,12,15,900.0,137.5,1.25,27.35,894.5,754.94,549.55
2018,3,30,12,30,940.0,117.0,1.3,27.4,907.0,724.82,528.91
2018,3,30,12,45,916.5,126.0,1.4,27.45,889.0,675.76,494.36
2018,3,30,13,0,893.0,135.0,1.5,27.5,871.0,626.11,458.52
2018,3,30,13,15,861.0,146.0,1.55,27.5,843.5,572.74,418.79
2018,3,30,13,30,829.0,157.0,1.6,27.5,816.0,520.64,378.93
2018,3,30,13,45,836.0,147.5,1.65,27.45,794.5,469.85,338.83
2018,3,30,14,0,843.0,138.0,1.7,27.4,773.0,417.33,296.04
2018,3,30,14,15,813.5,138.5,1.65,27.35,730.0,359.69,248.83
2018,3,30,14,30,784.0,139.0,1.6,27.3,687.0,304.44,203.2
2018,3,30,14,45,784.5,127.5,1.6,27.25,650.0,248.66,156.84
2018,3,30,15,0,785.0,116.0,1.6,27.2,613.0,192.62,112.47
2018,3,30,15,15,744.0,118.0,1.6,27.2,562.5,135.81,74.81
2018,3,30,15,30,703.0,120.0,1.6,27.2,512.0,89.78,56.19
2018,3,30,15,45,575.5,138.5,1.45,26.9,440.5,89.63,69.68
2018,3,30,16,0,448.0,157.0,1.3,26.6,369.0,104.38,82.25
2018,3,30,16,15,449.0,137.0,1.15,25.9,329.0,93.38,73.52
2018,3,30,16,30,450.0,117.0,1.0,25.2,289.0,81.75,64.15
2018,3,30,16,45,365.0,108.0,0.85,24.5,234.0,76.75,60.24
2018,3,30,17,0,280.0,99.0,0.7,23.8,179.0,74.94,58.87
2018,3,30,17,15,260.5,80.5,0.75,22.95,142.5,62.05,47.86
2018,3,30,17,30,241.0,62.0,0.8,22.1,106.0,46.82,34.56
2018,3,30,17,45,183.0,45.5,0.9,21.2,72.5,34.98,23.85
2018,3,30,18,0,125.0,29.0,1.0,20.3,39.0,22.68,10.34
2018,3,30,18,15,70.0,15.5,1.0,19.85,20.5,14.1,0.0
2018,3,30,18,30,15.0,2.0,1.0,19.4,2.0,0.0,0.0
2018,3,30,18,45,7.5,1.0,1.05,18.95,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,17.35,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,17.05,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,16.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,17.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,3,31,5,45,0.0,3.0,0.2,17.3,3.0,0.0,0.0
2018,3,31,6,0,0.0,6.0,0.2,17.4,6.0,5.46,0.0
2018,3,31,6,15,24.0,23.5,0.2,17.9,26.5,44.06,15.25
2018,3,31,6,30,48.0,41.0,0.2,18.4,47.0,94.65,71.15
2018,3,31,6,45,90.5,62.0,0.25,18.85,79.5,151.14,120.09
2018,3,31,7,0,133.0,83.0,0.3,19.3,112.0,209.02,168.69
2018,3,31,7,15,205.5,100.0,0.35,19.75,159.0,300.61,242.76
2018,3,31,7,30,278.0,117.0,0.4,20.2,206.0,382.32,306.37
2018,3,31,7,45,315.0,134.0,0.45,20.65,251.5,437.61,347.2
2018,3,31,8,0,352.0,151.0,0.5,21.1,297.0,493.49,387.34
2018,3,31,8,15,408.5,161.0,0.4,21.75,351.5,575.94,443.47
2018,3,31,8,30,465.0,171.0,0.3,22.4,406.0,641.26,485.14
2018,3,31,8,45,643.5,140.5,0.2,23.1,499.0,777.26,573.17
2018,3,31,9,0,822.0,110.0,0.1,23.8,592.0,901.7,646.0
2018,3,31,9,15,847.5,109.5,0.3,24.2,638.5,926.04,659.93
2018,3,31,9,30,873.0,109.0,0.5,24.6,685.0,947.13,674.24
2018,3,31,9,45,883.5,112.0,0.65,25.0,722.5,955.03,679.49
2018,3,31,10,0,894.0,115.0,0.8,25.4,760.0,950.46,677.22
2018,3,31,10,15,894.0,120.0,0.9,25.55,787.5,943.99,673.62
2018,3,31,10,30,894.0,125.0,1.0,25.7,815.0,933.99,667.85
2018,3,31,10,45,864.0,143.0,1.1,25.85,825.5,915.84,656.99
2018,3,31,11,0,834.0,161.0,1.2,26.0,836.0,886.25,638.84
2018,3,31,11,15,786.5,186.5,1.3,26.0,832.5,851.04,617.35
2018,3,31,11,30,739.0,212.0,1.4,26.0,829.0,810.21,590.61
2018,3,31,11,45,588.5,281.5,1.5,26.05,775.0,727.76,533.06
2018,3,31,12,0,438.0,351.0,1.6,26.1,721.0,651.87,479.08
2018,3,31,12,15,423.0,357.0,1.7,26.0,714.0,621.79,458.76
2018,3,31,12,30,408.0,363.0,1.8,25.9,707.0,590.28,436.7
2018,3,31,12,45,387.0,364.0,1.95,25.75,687.5,553.54,410.86
2018,3,31,13,0,366.0,365.0,2.1,25.6,668.0,517.67,385.13
2018,3,31,13,15,421.5,337.5,2.15,25.4,679.5,498.05,370.71
2018,3,31,13,30,477.0,310.0,2.2,25.2,691.0,474.67,352.45
2018,3,31,13,45,380.0,329.5,2.25,25.0,627.0,421.25,312.27
2018,3,31,14,0,283.0,349.0,2.3,24.8,563.0,372.84,276.36
2018,3,31,14,15,222.5,339.5,2.3,24.5,503.5,332.08,246.19
2018,3,31,14,30,162.0,330.0,2.3,24.2,444.0,291.2,216.48
2018,3,31,14,45,143.5,311.0,2.25,23.95,408.0,259.48,192.76
2018,3,31,15,0,125.0,292.0,2.2,23.7,372.0,230.16,171.3
2018,3,31,15,15,135.5,269.0,2.2,23.7,350.0,203.49,151.46
2018,3,31,15,30,146.0,246.0,2.2,23.7,328.0,176.1,133.32
2018,3,31,15,45,191.0,222.5,2.05,22.95,319.5,157.66,127.56
2018,3,31,16,0,236.0,199.0,1.9,22.2,311.0,136.29,110.51
2018,3,31,16,15,206.0,176.0,1.75,21.55,266.0,129.47,105.42
2018,3,31,16,30,176.0,153.0,1.6,20.9,221.0,114.41,93.2
2018,3,31,16,45,182.0,131.5,1.5,20.2,192.5,100.01,81.33
2018,3,31,17,0,188.0,110.0,1.4,19.5,164.0,81.84,65.91
2018,3,31,17,15,159.5,89.0,1.3,18.7,128.0,67.47,53.46
2018,3,31,17,30,131.0,68.0,1.2,17.9,92.0,52.57,40.21
2018,3,31,17,45,95.5,48.5,1.15,17.1,63.0,39.34,28.08
2018,3,31,18,0,60.0,29.0,1.1,16.3,34.0,24.08,12.16
2018,3,31,18,15,33.5,15.5,1.1,15.95,18.0,14.1,0.0
2018,3,31,18,30,7.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,31,18,45,3.5,1.0,1.1,15.2,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,1,5,45,23.0,6.0,1.45,10.8,6.5,0.0,0.0
2018,4,1,6,0,46.0,12.0,1.5,11.2,13.0,38.0,0.0
2018,4,1,6,15,191.0,26.5,1.65,11.85,47.5,186.67,103.7
2018,4,1,6,30,336.0,41.0,1.8,12.5,82.0,314.67,254.01
2018,4,1,6,45,343.0,48.0,1.95,13.15,108.0,341.51,283.08
2018,4,1,7,0,350.0,55.0,2.1,13.8,134.0,366.54,306.74
2018,4,1,7,15,175.5,78.5,2.05,14.45,118.0,245.84,205.74
2018,4,1,7,30,1.0,102.0,2.0,15.1,102.0,99.03,78.36
2018,4,1,7,45,61.0,136.5,1.95,15.75,162.0,198.25,162.75
2018,4,1,8,0,121.0,171.0,1.9,16.4,222.0,305.53,249.88
2018,4,1,8,15,269.5,176.5,1.9,17.15,308.5,456.19,369.74
2018,4,1,8,30,418.0,182.0,1.9,17.9,395.0,613.43,487.64
2018,4,1,8,45,596.5,151.5,1.85,18.65,487.0,748.89,584.11
2018,4,1,9,0,775.0,121.0,1.8,19.4,579.0,879.17,669.51
2018,4,1,9,15,830.5,111.0,1.85,20.05,634.0,914.5,689.06
2018,4,1,9,30,886.0,101.0,1.9,20.7,689.0,943.15,704.99
2018,4,1,9,45,899.5,102.0,2.0,21.4,727.0,951.84,708.17
2018,4,1,10,0,913.0,103.0,2.1,22.1,765.0,957.0,709.35
2018,4,1,10,15,921.0,103.5,2.2,22.55,795.0,953.01,705.32
2018,4,1,10,30,929.0,104.0,2.3,23.0,825.0,945.42,699.14
2018,4,1,10,45,935.0,105.0,2.4,23.45,848.5,932.98,689.89
2018,4,1,11,0,941.0,106.0,2.5,23.9,872.0,916.97,678.4
2018,4,1,11,15,944.0,107.0,2.65,24.1,887.0,894.93,664.01
2018,4,1,11,30,947.0,108.0,2.8,24.3,902.0,869.55,647.34
2018,4,1,11,45,948.0,108.5,2.9,24.5,908.5,838.93,626.7
2018,4,1,12,0,949.0,109.0,3.0,24.7,915.0,805.34,603.96
2018,4,1,12,15,948.0,109.0,3.15,24.65,913.0,767.08,578.12
2018,4,1,12,30,947.0,109.0,3.3,24.6,911.0,726.33,548.64
2018,4,1,12,45,944.0,109.0,3.45,24.6,901.0,682.01,515.68
2018,4,1,13,0,941.0,109.0,3.6,24.6,891.0,635.72,480.34
2018,4,1,13,15,937.0,108.5,3.75,24.4,873.5,586.72,442.27
2018,4,1,13,30,933.0,108.0,3.9,24.2,856.0,536.26,401.84
2018,4,1,13,45,926.0,107.0,4.0,24.05,830.0,482.87,357.75
2018,4,1,14,0,919.0,106.0,4.1,23.9,804.0,428.74,311.82
2018,4,1,14,15,909.5,104.5,4.2,23.55,770.5,372.94,263.79
2018,4,1,14,30,900.0,103.0,4.3,23.2,737.0,317.13,215.12
2018,4,1,14,45,886.5,101.0,4.4,22.8,697.0,260.34,166.39
2018,4,1,15,0,873.0,99.0,4.5,22.4,657.0,196.33,114.53
2018,4,1,15,15,856.0,96.0,4.5,22.4,611.5,140.05,75.07
2018,4,1,15,30,839.0,93.0,4.5,22.4,566.0,85.65,49.93
2018,4,1,15,45,815.0,90.5,4.45,21.4,516.5,64.47,49.89
2018,4,1,16,0,791.0,88.0,4.4,20.4,467.0,64.36,50.19
2018,4,1,16,15,757.5,84.5,4.25,19.7,414.0,63.42,49.69
2018,4,1,16,30,724.0,81.0,4.1,19.0,361.0,56.82,44.23
2018,4,1,16,45,676.0,75.5,3.95,18.3,306.5,54.44,42.37
2018,4,1,17,0,628.0,70.0,3.8,17.6,252.0,52.0,40.36
2018,4,1,17,15,554.5,62.5,3.5,16.75,199.0,47.75,36.62
2018,4,1,17,30,481.0,55.0,3.2,15.9,146.0,43.43,32.58
2018,4,1,17,45,362.5,44.5,2.85,15.05,100.5,36.18,25.66
2018,4,1,18,0,244.0,34.0,2.5,14.2,55.0,26.77,14.8
2018,4,1,18,15,132.0,19.0,2.4,13.7,29.5,17.28,0.0
2018,4,1,18,30,20.0,4.0,2.3,13.2,4.0,0.0,0.0
2018,4,1,18,45,10.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,2,5,45,5.5,5.0,2.8,11.4,5.0,0.0,0.0
2018,4,2,6,0,11.0,10.0,2.8,11.5,10.0,15.61,0.0
2018,4,2,6,15,5.5,24.5,2.9,11.8,24.5,28.36,12.89
2018,4,2,6,30,0.0,39.0,3.0,12.1,39.0,39.1,26.85
2018,4,2,6,45,4.5,59.5,3.05,12.35,60.5,64.04,48.96
2018,4,2,7,0,9.0,80.0,3.1,12.6,82.0,88.1,70.12
2018,4,2,7,15,54.0,102.5,3.15,13.0,120.0,157.16,130.35
2018,4,2,7,30,99.0,125.0,3.2,13.4,158.0,233.33,195.1
2018,4,2,7,45,362.0,118.0,3.25,13.8,267.5,475.56,397.92
2018,4,2,8,0,625.0,111.0,3.3,14.2,377.0,706.61,577.07
2018,4,2,8,15,672.5,113.0,3.3,14.65,431.0,761.12,613.56
2018,4,2,8,30,720.0,115.0,3.3,15.1,485.0,814.4,649.42
2018,4,2,8,45,494.5,175.0,3.3,15.55,440.0,677.5,543.59
2018,4,2,9,0,269.0,235.0,3.3,16.0,395.0,522.2,419.02
2018,4,2,9,15,224.5,273.0,3.25,16.45,413.0,504.16,402.53
2018,4,2,9,30,180.0,311.0,3.2,16.9,431.0,501.08,396.58
2018,4,2,9,45,321.0,292.5,3.15,17.4,521.0,620.56,487.97
2018,4,2,10,0,462.0,274.0,3.1,17.9,611.0,737.38,573.19
2018,4,2,10,15,488.5,277.5,3.2,18.35,647.0,754.64,583.55
2018,4,2,10,30,515.0,281.0,3.3,18.8,683.0,769.09,592.58
2018,4,2,10,45,464.0,313.0,3.35,19.3,683.0,740.72,568.85
2018,4,2,11,0,413.0,345.0,3.4,19.8,683.0,710.82,544.44
2018,4,2,11,15,507.5,312.5,3.5,20.1,735.0,740.96,567.39
2018,4,2,11,30,602.0,280.0,3.6,20.4,787.0,765.94,585.86
2018,4,2,11,45,750.5,203.5,3.75,20.7,840.5,785.11,601.72
2018,4,2,12,0,899.0,127.0,3.9,21.0,894.0,786.78,604.24
2018,4,2,12,15,917.0,117.0,4.0,21.15,898.0,754.46,580.48
2018,4,2,12,30,935.0,107.0,4.1,21.3,902.0,718.56,553.24
2018,4,2,12,45,931.5,107.0,4.15,21.45,891.5,674.46,518.92
2018,4,2,13,0,928.0,107.0,4.2,21.6,881.0,628.47,482.45
2018,4,2,13,15,924.0,106.5,4.25,21.5,863.5,580.11,443.73
2018,4,2,13,30,920.0,106.0,4.3,21.4,846.0,530.32,402.8
2018,4,2,13,45,914.0,104.5,4.35,21.35,820.5,477.65,358.51
2018,4,2,14,0,908.0,103.0,4.4,21.3,795.0,424.19,312.37
2018,4,2,14,15,897.5,101.5,4.35,21.15,761.5,368.71,263.73
2018,4,2,14,30,887.0,100.0,4.3,21.0,728.0,313.36,214.72
2018,4,2,14,45,873.0,99.5,4.25,20.8,689.0,258.33,166.74
2018,4,2,15,0,859.0,99.0,4.2,20.6,650.0,196.08,115.66
2018,4,2,15,15,842.0,96.0,4.2,20.6,605.0,140.6,76.19
2018,4,2,15,30,825.0,93.0,4.2,20.6,560.0,87.0,50.61
2018,4,2,15,45,800.5,90.0,4.05,19.95,510.5,63.84,49.63
2018,4,2,16,0,776.0,87.0,3.9,19.3,461.0,63.34,49.52
2018,4,2,16,15,741.0,84.0,3.75,18.8,408.5,62.77,49.3
2018,4,2,16,30,706.0,81.0,3.6,18.3,356.0,56.57,44.14
2018,4,2,16,45,659.0,76.0,3.4,17.75,303.0,54.59,42.6
2018,4,2,17,0,612.0,71.0,3.2,17.2,250.0,52.59,40.96
2018,4,2,17,15,535.5,63.5,2.9,16.35,197.0,48.38,37.25
2018,4,2,17,30,459.0,56.0,2.6,15.5,144.0,44.1,33.26
2018,4,2,17,45,348.5,45.5,2.3,14.65,100.0,36.93,26.41
2018,4,2,18,0,238.0,35.0,2.0,13.8,56.0,27.52,15.86
2018,4,2,18,15,130.0,20.0,2.05,13.4,30.5,18.19,0.0
2018,4,2,18,30,22.0,5.0,2.1,13.0,5.0,0.0,0.0
2018,4,2,18,45,11.0,2.5,2.1,12.65,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,3,5,45,36.5,8.0,0.95,10.1,9.0,0.0,0.0
2018,4,3,6,0,73.0,16.0,0.9,10.5,18.0,58.04,0.0
2018,4,3,6,15,196.5,32.0,1.05,11.2,54.0,204.78,138.75
2018,4,3,6,30,320.0,48.0,1.2,11.9,90.0,316.2,256.77
2018,4,3,6,45,415.5,58.0,1.35,12.6,139.0,406.87,335.98
2018,4,3,7,0,511.0,68.0,1.5,13.3,188.0,505.82,417.42
2018,4,3,7,15,576.5,75.0,1.45,13.9,242.5,582.0,475.67
2018,4,3,7,30,642.0,82.0,1.4,14.5,297.0,659.81,532.04
2018,4,3,7,45,690.0,85.5,1.35,15.15,351.5,719.59,572.32
2018,4,3,8,0,738.0,89.0,1.3,15.8,406.0,779.04,610.69
2018,4,3,8,15,771.5,91.5,1.25,16.55,459.0,818.69,633.52
2018,4,3,8,30,805.0,94.0,1.2,17.3,512.0,862.12,658.37
2018,4,3,8,45,831.0,95.5,1.15,18.05,561.5,895.23,675.49
2018,4,3,9,0,857.0,97.0,1.1,18.8,611.0,925.59,690.5
2018,4,3,9,15,872.5,99.0,1.05,19.45,654.5,943.8,697.6
2018,4,3,9,30,888.0,101.0,1.0,20.1,698.0,949.63,696.85
2018,4,3,9,45,900.5,102.5,0.95,20.8,736.0,957.9,697.8
2018,4,3,10,0,913.0,104.0,0.9,21.5,774.0,962.63,696.56
2018,4,3,10,15,920.5,105.5,0.95,22.05,804.0,959.15,692.64
2018,4,3,10,30,928.0,107.0,1.0,22.6,834.0,952.06,686.69
2018,4,3,10,45,933.5,108.0,1.0,23.15,857.0,939.05,676.3
2018,4,3,11,0,939.0,109.0,1.0,23.7,880.0,922.49,663.9
2018,4,3,11,15,942.0,110.5,1.0,23.95,895.5,900.83,649.2
2018,4,3,11,30,945.0,112.0,1.0,24.2,911.0,875.83,632.51
2018,4,3,11,45,946.5,112.0,1.05,24.4,917.5,845.02,613.0
2018,4,3,12,0,948.0,112.0,1.1,24.6,924.0,811.25,591.5
2018,4,3,12,15,942.5,115.0,1.1,24.7,921.0,772.42,565.6
2018,4,3,12,30,937.0,118.0,1.1,24.8,918.0,731.32,536.46
2018,4,3,12,45,928.0,121.0,1.1,24.9,906.0,686.02,503.82
2018,4,3,13,0,919.0,124.0,1.1,25.0,894.0,639.2,469.35
