Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,15,18.5,112.5,1.6,15.55,120.5,128.6,103.21
2018,5,23,7,30,13.0,119.0,1.6,16.3,125.0,120.71,95.82
2018,5,23,7,45,6.5,119.0,1.6,17.0,122.0,114.04,89.49
2018,5,23,8,0,0.0,119.0,1.6,17.7,119.0,107.39,83.22
2018,5,23,8,15,0.0,122.0,1.7,18.4,122.0,109.89,84.78
2018,5,23,8,30,0.0,125.0,1.8,19.1,125.0,112.46,86.38
2018,5,23,8,45,0.5,134.0,1.9,19.75,134.5,121.26,93.0
2018,5,23,9,0,1.0,143.0,2.0,20.4,144.0,130.04,99.55
2018,5,23,9,15,2.5,156.0,2.15,20.95,158.0,143.57,109.89
2018,5,23,9,30,4.0,169.0,2.3,21.5,172.0,157.03,120.08
2018,5,23,9,45,5.0,175.5,2.4,22.05,179.5,163.81,124.95
2018,5,23,10,0,6.0,182.0,2.5,22.6,187.0,170.53,129.76
2018,5,23,10,15,7.5,194.5,2.65,23.05,201.0,183.23,139.26
2018,5,23,10,30,9.0,207.0,2.8,23.5,215.0,195.76,148.57
2018,5,23,10,45,12.0,239.0,2.9,23.9,250.0,227.5,172.54
2018,5,23,11,0,15.0,271.0,3.0,24.3,285.0,258.79,195.87
2018,5,23,11,15,16.5,285.0,3.05,24.55,300.5,271.68,205.22
2018,5,23,11,30,18.0,299.0,3.1,24.8,316.0,284.23,214.33
2018,5,23,11,45,124.0,328.0,3.2,25.1,447.0,408.9,309.61
2018,5,23,12,0,230.0,357.0,3.3,25.4,578.0,514.58,387.66
2018,5,23,12,15,452.0,294.5,3.35,25.55,727.5,619.86,466.61
2018,5,23,12,30,674.0,232.0,3.4,25.7,877.0,703.78,527.83
2018,5,23,12,45,724.0,205.5,3.4,25.8,891.0,682.71,512.06
2018,5,23,13,0,774.0,179.0,3.4,25.9,905.0,657.2,493.22
2018,5,23,13,15,838.0,147.5,3.45,25.95,920.0,631.93,474.15
2018,5,23,13,30,902.0,116.0,3.5,26.0,935.0,602.5,451.0
2018,5,23,13,45,897.5,114.0,3.5,26.0,910.0,553.23,412.1
2018,5,23,14,0,893.0,112.0,3.5,26.0,885.0,503.21,371.67
2018,5,23,14,15,886.5,110.5,3.45,25.85,854.0,452.16,329.52
2018,5,23,14,30,880.0,109.0,3.4,25.7,823.0,400.94,286.19
2018,5,23,14,45,871.0,106.0,3.4,25.6,785.5,347.89,240.76
2018,5,23,15,0,862.0,103.0,3.4,25.5,748.0,295.34,195.46
2018,5,23,15,15,849.0,101.0,3.4,25.5,705.5,243.39,151.54
2018,5,23,15,30,836.0,99.0,3.4,25.5,663.0,192.73,111.37
2018,5,23,15,45,820.0,96.0,3.35,25.0,616.5,133.17,70.21
2018,5,23,16,0,804.0,93.0,3.3,24.5,570.0,84.76,48.3
2018,5,23,16,15,783.0,89.0,3.35,24.05,520.5,61.82,46.97
2018,5,23,16,30,762.0,85.0,3.4,23.6,471.0,60.67,46.27
2018,5,23,16,45,733.0,81.5,3.4,23.2,420.0,59.73,45.72
2018,5,23,17,0,704.0,78.0,3.4,22.8,369.0,58.74,45.11
2018,5,23,17,15,663.5,73.0,3.4,22.1,317.5,51.37,39.0
2018,5,23,17,30,623.0,68.0,3.4,21.4,266.0,49.22,37.31
2018,5,23,17,45,565.5,61.5,3.4,20.75,216.5,45.7,34.32
2018,5,23,18,0,508.0,55.0,3.4,20.1,167.0,42.07,31.06
2018,5,23,18,15,420.5,46.5,3.25,19.25,123.0,36.5,25.95
2018,5,23,18,30,333.0,38.0,3.1,18.4,79.0,30.78,20.35
2018,5,23,18,45,209.5,25.5,3.0,17.6,47.5,21.0,8.15
2018,5,23,19,0,86.0,13.0,2.9,16.8,16.0,11.82,0.0
2018,5,23,19,15,43.0,6.5,2.85,16.3,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,4,45,20.5,4.0,1.25,11.65,4.5,0.0,0.0
2018,5,24,5,0,41.0,8.0,1.4,11.8,9.0,28.99,0.0
2018,5,24,5,15,116.0,19.0,1.45,12.2,30.0,113.1,30.15
2018,5,24,5,30,191.0,30.0,1.5,12.6,51.0,187.96,147.48
2018,5,24,5,45,139.5,31.5,1.6,12.95,51.0,157.05,128.5
2018,5,24,6,0,88.0,33.0,1.7,13.3,51.0,109.83,90.19
2018,5,24,6,15,44.0,40.0,1.7,13.85,49.0,77.94,62.58
2018,5,24,6,30,0.0,47.0,1.7,14.4,47.0,41.46,29.95
2018,5,24,6,45,0.0,66.5,1.75,14.9,66.5,58.78,44.62
2018,5,24,7,0,0.0,86.0,1.8,15.4,86.0,77.37,60.08
2018,5,24,7,15,0.0,96.5,1.85,16.05,96.5,87.07,67.82
2018,5,24,7,30,0.0,107.0,1.9,16.7,107.0,96.78,75.43
2018,5,24,7,45,0.5,116.5,1.95,17.35,117.0,105.95,82.53
2018,5,24,8,0,1.0,126.0,2.0,18.0,127.0,115.16,89.56
2018,5,24,8,15,5.0,160.5,2.05,18.65,164.0,152.39,119.25
2018,5,24,8,30,9.0,195.0,2.1,19.3,201.0,189.83,148.46
2018,5,24,8,45,11.0,213.0,2.2,19.9,221.0,208.66,162.54
2018,5,24,9,0,13.0,231.0,2.3,20.5,241.0,227.37,176.41
2018,5,24,9,15,10.0,210.0,2.35,21.0,218.0,202.72,156.41
2018,5,24,9,30,7.0,189.0,2.4,21.5,195.0,178.94,137.25
2018,5,24,9,45,7.0,191.0,2.5,22.05,197.0,180.36,137.9
2018,5,24,10,0,7.0,193.0,2.6,22.6,199.0,181.79,138.52
2018,5,24,10,15,18.5,249.5,2.65,23.0,266.0,255.85,195.37
2018,5,24,10,30,30.0,306.0,2.7,23.4,333.0,320.26,243.49
2018,5,24,10,45,37.0,327.5,2.75,23.8,361.5,344.69,261.05
2018,5,24,11,0,44.0,349.0,2.8,24.2,390.0,368.11,277.84
2018,5,24,11,15,26.0,273.0,2.85,24.4,297.5,276.06,208.59
2018,5,24,11,30,8.0,197.0,2.9,24.6,205.0,183.37,137.8
2018,5,24,11,45,16.5,268.5,2.9,24.75,284.5,253.95,191.66
2018,5,24,12,0,25.0,340.0,2.9,24.9,364.0,326.21,245.37
2018,5,24,12,15,39.0,382.5,2.95,24.85,420.0,370.17,277.86
2018,5,24,12,30,53.0,425.0,3.0,24.8,476.0,411.36,308.06
2018,5,24,12,45,60.0,424.0,3.05,24.75,481.0,408.44,306.01
2018,5,24,13,0,67.0,423.0,3.1,24.7,486.0,404.82,303.59
2018,5,24,13,15,93.0,431.5,3.2,24.35,517.0,419.53,315.17
2018,5,24,13,30,119.0,440.0,3.3,24.0,548.0,424.94,319.68
2018,5,24,13,45,121.5,430.0,3.4,23.7,537.5,406.38,306.25
2018,5,24,14,0,124.0,420.0,3.5,23.4,527.0,387.7,292.61
2018,5,24,14,15,116.0,399.0,3.6,23.15,496.5,356.98,269.82
2018,5,24,14,30,108.0,378.0,3.7,22.9,466.0,337.15,255.06
2018,5,24,14,45,290.0,305.0,3.8,22.65,526.0,312.36,231.73
2018,5,24,15,0,472.0,232.0,3.9,22.4,586.0,279.09,198.78
2018,5,24,15,15,578.5,194.5,3.9,22.4,603.0,242.46,163.71
2018,5,24,15,30,685.0,157.0,3.9,22.4,620.0,197.09,122.66
2018,5,24,15,45,519.0,192.0,3.9,21.7,528.5,168.46,110.49
2018,5,24,16,0,353.0,227.0,3.9,21.0,437.0,163.03,119.91
2018,5,24,16,15,361.5,204.5,3.8,20.55,403.5,138.66,112.86
2018,5,24,16,30,370.0,182.0,3.7,20.1,370.0,126.49,103.15
2018,5,24,16,45,310.0,171.0,3.6,19.65,317.0,120.21,98.34
2018,5,24,17,0,250.0,160.0,3.5,19.2,264.0,113.65,93.21
2018,5,24,17,15,270.0,135.5,3.45,18.65,234.0,98.72,80.76
2018,5,24,17,30,290.0,111.0,3.4,18.1,204.0,83.02,67.4
2018,5,24,17,45,239.5,95.0,3.3,17.6,162.5,72.01,57.87
2018,5,24,18,0,189.0,79.0,3.2,17.1,121.0,60.66,47.77
2018,5,24,18,15,143.5,61.5,3.1,16.7,88.5,47.94,36.21
2018,5,24,18,30,98.0,44.0,3.0,16.3,56.0,34.85,24.07
2018,5,24,18,45,55.5,28.0,2.9,15.85,34.0,23.2,10.31
2018,5,24,19,0,13.0,12.0,2.8,15.4,12.0,10.91,0.0
2018,5,24,19,15,6.5,6.0,2.7,15.15,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,25,4,45,14.0,3.5,1.05,12.0,3.5,0.0,0.0
2018,5,25,5,0,28.0,7.0,1.1,12.1,7.0,21.21,0.0
2018,5,25,5,15,44.0,9.0,1.25,12.45,12.5,49.64,12.92
2018,5,25,5,30,60.0,11.0,1.4,12.8,18.0,65.36,48.55
2018,5,25,5,45,30.0,11.5,1.55,13.15,15.0,37.28,26.69
2018,5,25,6,0,0.0,12.0,1.7,13.5,12.0,10.54,3.38
2018,5,25,6,15,2.0,35.5,1.7,13.95,36.0,32.77,22.63
2018,5,25,6,30,4.0,59.0,1.7,14.4,60.0,55.26,41.93
2018,5,25,6,45,26.5,89.5,1.75,14.85,100.0,111.76,90.42
2018,5,25,7,0,49.0,120.0,1.8,15.3,140.0,165.49,135.44
2018,5,25,7,15,26.5,109.5,1.8,15.8,120.5,132.17,106.36
2018,5,25,7,30,4.0,99.0,1.8,16.3,101.0,92.48,72.1
2018,5,25,7,45,6.5,126.0,1.8,16.8,129.5,120.97,95.31
2018,5,25,8,0,9.0,153.0,1.8,17.3,158.0,149.62,118.13
2018,5,25,8,15,9.5,170.5,1.85,17.7,176.5,166.75,131.3
2018,5,25,8,30,10.0,188.0,1.9,18.1,195.0,183.76,144.26
2018,5,25,8,45,20.5,223.0,1.95,18.5,238.0,228.13,179.03
2018,5,25,9,0,31.0,258.0,2.0,18.9,281.0,288.11,225.11
2018,5,25,9,15,27.0,269.5,2.1,19.25,290.0,293.77,228.31
2018,5,25,9,30,23.0,281.0,2.2,19.6,299.0,284.08,220.04
2018,5,25,9,45,17.0,255.0,2.3,19.95,268.5,251.34,194.17
2018,5,25,10,0,11.0,229.0,2.4,20.3,238.0,219.6,169.08
2018,5,25,10,15,11.5,235.0,2.55,20.5,245.0,224.96,173.03
2018,5,25,10,30,12.0,241.0,2.7,20.7,252.0,230.23,176.82
2018,5,25,10,45,12.5,245.5,2.85,20.85,257.0,234.0,179.51
2018,5,25,11,0,13.0,250.0,3.0,21.0,262.0,237.66,182.13
2018,5,25,11,15,13.5,260.5,3.1,21.05,273.0,246.66,188.91
2018,5,25,11,30,14.0,271.0,3.2,21.1,284.0,255.42,195.5
2018,5,25,11,45,18.5,298.0,3.35,21.15,315.5,282.13,215.91
2018,5,25,12,0,23.0,325.0,3.5,21.2,347.0,311.21,237.95
2018,5,25,12,15,18.0,285.0,3.6,21.1,302.0,266.7,204.08
2018,5,25,12,30,13.0,245.0,3.7,21.0,257.0,226.29,173.2
2018,5,25,12,45,13.0,247.5,3.8,20.85,259.5,227.14,174.09
2018,5,25,13,0,13.0,250.0,3.9,20.7,262.0,227.92,174.85
2018,5,25,13,15,15.0,264.5,3.9,20.5,278.0,240.02,184.42
2018,5,25,13,30,17.0,279.0,3.9,20.3,294.0,251.57,193.54
2018,5,25,13,45,19.5,289.5,3.9,20.05,306.5,259.47,199.89
2018,5,25,14,0,22.0,300.0,3.9,19.8,319.0,266.71,205.75
2018,5,25,14,15,31.0,310.5,3.85,19.55,336.5,266.8,206.0
2018,5,25,14,30,40.0,321.0,3.8,19.3,354.0,272.72,210.68
2018,5,25,14,45,36.0,298.0,3.8,19.1,326.5,249.35,192.82
2018,5,25,15,0,32.0,275.0,3.8,18.9,299.0,226.83,175.63
2018,5,25,15,15,62.5,287.0,3.8,18.9,330.5,235.61,181.52
2018,5,25,15,30,93.0,299.0,3.8,18.9,362.0,239.49,183.51
2018,5,25,15,45,251.0,247.5,3.65,18.65,401.0,190.41,139.49
2018,5,25,16,0,409.0,196.0,3.5,18.4,440.0,136.26,97.85
2018,5,25,16,15,441.0,176.0,3.45,18.2,418.5,111.51,90.77
2018,5,25,16,30,473.0,156.0,3.4,18.0,397.0,101.86,82.89
2018,5,25,16,45,394.5,152.5,3.3,17.8,339.0,101.47,82.92
2018,5,25,17,0,316.0,149.0,3.2,17.6,281.0,107.18,88.19
2018,5,25,17,15,314.5,127.5,3.1,17.3,244.0,93.8,76.89
2018,5,25,17,30,313.0,106.0,3.0,17.0,207.0,75.46,61.08
2018,5,25,17,45,309.5,88.5,2.9,16.75,173.5,64.46,51.44
2018,5,25,18,0,306.0,71.0,2.8,16.5,140.0,52.86,41.07
2018,5,25,18,15,256.0,57.0,2.5,16.05,104.5,43.21,32.22
2018,5,25,18,30,206.0,43.0,2.2,15.6,69.0,33.16,22.78
2018,5,25,18,45,134.5,29.0,1.9,15.2,43.0,22.7,10.52
2018,5,25,19,0,63.0,15.0,1.6,14.8,17.0,13.64,0.0
2018,5,25,19,15,31.5,7.5,1.55,14.5,8.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,4,45,11.5,3.0,2.3,12.25,3.0,0.0,0.0
2018,5,26,5,0,23.0,6.0,2.4,12.3,6.0,17.66,0.0
2018,5,26,5,15,71.5,13.5,2.5,12.45,20.0,76.32,26.43
2018,5,26,5,30,120.0,21.0,2.6,12.6,34.0,125.14,97.82
2018,5,26,5,45,80.5,19.5,2.7,12.75,30.0,94.74,76.2
2018,5,26,6,0,41.0,18.0,2.8,12.9,26.0,54.53,42.36
2018,5,26,6,15,20.5,23.0,2.8,13.1,27.0,40.17,29.73
2018,5,26,6,30,0.0,28.0,2.8,13.3,28.0,24.65,15.64
2018,5,26,6,45,0.0,42.0,2.75,13.5,42.0,37.03,26.26
2018,5,26,7,0,0.0,56.0,2.7,13.7,56.0,49.45,36.77
2018,5,26,7,15,0.5,76.0,2.65,14.0,76.0,67.67,52.06
2018,5,26,7,30,1.0,96.0,2.6,14.3,96.0,86.8,67.89
2018,5,26,7,45,1.0,112.0,2.5,14.65,112.5,101.96,80.16
2018,5,26,8,0,1.0,128.0,2.4,15.0,129.0,117.09,92.24
2018,5,26,8,15,8.0,165.0,2.35,15.35,170.5,159.75,126.95
2018,5,26,8,30,15.0,202.0,2.3,15.7,212.0,202.75,161.2
2018,5,26,8,45,17.5,222.5,2.3,16.1,235.0,224.62,177.89
2018,5,26,9,0,20.0,243.0,2.3,16.5,258.0,246.32,194.3
2018,5,26,9,15,19.5,246.5,2.35,17.0,261.5,247.94,194.72
2018,5,26,9,30,19.0,250.0,2.4,17.5,265.0,249.65,195.3
2018,5,26,9,45,19.0,260.0,2.45,17.95,275.5,258.16,201.24
2018,5,26,10,0,19.0,270.0,2.5,18.4,286.0,266.55,207.05
2018,5,26,10,15,25.5,300.0,2.6,18.85,322.5,312.9,242.15
2018,5,26,10,30,32.0,330.0,2.7,19.3,359.0,345.94,266.57
2018,5,26,10,45,43.0,357.0,2.8,19.75,397.0,379.23,291.14
2018,5,26,11,0,54.0,384.0,2.9,20.2,435.0,411.15,314.42
2018,5,26,11,15,127.5,399.5,3.0,20.55,521.0,496.45,378.84
2018,5,26,11,30,201.0,415.0,3.1,20.9,607.0,565.95,430.14
2018,5,26,11,45,314.0,389.5,3.25,21.25,691.5,630.67,478.59
2018,5,26,12,0,427.0,364.0,3.4,21.6,776.0,685.36,518.91
2018,5,26,12,15,507.5,322.5,3.5,21.8,810.5,688.62,522.2
2018,5,26,12,30,588.0,281.0,3.6,22.0,845.0,683.19,519.3
2018,5,26,12,45,736.0,207.0,3.7,22.2,905.0,694.81,529.16
2018,5,26,13,0,884.0,133.0,3.8,22.4,965.0,693.77,528.9
2018,5,26,13,15,882.0,131.5,3.9,22.5,948.5,649.7,495.0
2018,5,26,13,30,880.0,130.0,4.0,22.6,932.0,604.34,459.52
2018,5,26,13,45,877.0,127.5,4.1,22.7,908.0,556.57,421.31
2018,5,26,14,0,874.0,125.0,4.2,22.8,884.0,507.94,381.38
2018,5,26,14,15,868.0,122.5,4.25,22.75,853.5,457.38,339.07
2018,5,26,14,30,862.0,120.0,4.3,22.7,823.0,406.61,295.56
2018,5,26,14,45,854.0,117.0,4.35,22.6,786.5,354.86,250.61
2018,5,26,15,0,846.0,114.0,4.4,22.5,750.0,303.51,205.65
2018,5,26,15,15,832.5,112.0,4.4,22.5,708.0,244.07,155.2
2018,5,26,15,30,819.0,110.0,4.4,22.5,666.0,193.77,114.36
2018,5,26,15,45,799.5,107.5,4.4,22.05,619.0,144.21,79.83
2018,5,26,16,0,780.0,105.0,4.4,21.6,572.0,97.13,56.89
2018,5,26,16,15,678.0,121.0,4.35,21.25,501.5,75.25,58.97
2018,5,26,16,30,576.0,137.0,4.3,20.9,431.0,89.0,71.04
2018,5,26,16,45,577.0,121.5,4.25,20.6,389.5,81.22,64.69
2018,5,26,17,0,578.0,106.0,4.2,20.3,348.0,72.83,57.75
2018,5,26,17,15,539.5,97.5,4.05,19.8,299.5,69.05,54.75
2018,5,26,17,30,501.0,89.0,3.9,19.3,251.0,65.02,51.45
2018,5,26,17,45,459.5,77.5,3.8,18.75,206.0,58.17,45.54
2018,5,26,18,0,418.0,66.0,3.7,18.2,161.0,49.54,37.89
2018,5,26,18,15,360.5,55.0,3.45,17.55,122.0,41.97,30.96
2018,5,26,18,30,303.0,44.0,3.2,16.9,83.0,34.13,23.51
2018,5,26,18,45,185.5,30.0,2.95,16.25,50.5,23.54,11.49
2018,5,26,19,0,68.0,16.0,2.7,15.6,18.0,14.55,0.0
2018,5,26,19,15,34.0,8.0,2.7,15.2,9.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,1.55,12.7,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,1.5,12.8,12.0,31.25,0.0
2018,5,27,5,15,133.0,26.5,1.5,13.15,39.5,137.69,57.05
2018,5,27,5,30,226.0,42.0,1.5,13.5,67.0,229.94,181.29
2018,5,27,5,45,259.0,52.0,1.45,13.85,95.0,270.48,221.71
2018,5,27,6,0,292.0,62.0,1.4,14.2,123.0,314.63,261.11
2018,5,27,6,15,176.0,83.0,1.45,14.9,122.5,248.43,206.4
2018,5,27,6,30,60.0,104.0,1.5,15.6,122.0,159.65,130.63
2018,5,27,6,45,69.5,131.0,1.55,16.3,156.0,199.65,163.58
2018,5,27,7,0,79.0,158.0,1.6,17.0,190.0,239.36,195.05
2018,5,27,7,15,240.5,163.5,1.7,17.9,279.0,418.82,339.81
2018,5,27,7,30,402.0,169.0,1.8,18.8,368.0,594.36,472.47
2018,5,27,7,45,575.0,142.5,1.95,19.75,460.0,739.41,576.37
2018,5,27,8,0,748.0,116.0,2.1,20.7,552.0,882.19,671.74
2018,5,27,8,15,769.5,118.5,2.2,21.5,599.5,910.82,686.59
2018,5,27,8,30,791.0,121.0,2.3,22.3,647.0,943.13,704.91
2018,5,27,8,45,808.5,122.5,2.4,23.1,691.0,967.82,717.96
2018,5,27,9,0,826.0,124.0,2.5,23.9,735.0,989.76,729.22
2018,5,27,9,15,840.0,125.5,2.6,24.4,774.5,1005.25,737.14
2018,5,27,9,30,854.0,127.0,2.7,24.9,814.0,1006.41,735.89
2018,5,27,9,45,865.0,126.5,2.75,25.4,847.0,1010.61,736.41
2018,5,27,10,0,876.0,126.0,2.8,25.9,880.0,1011.62,734.97
2018,5,27,10,15,883.0,126.5,2.9,26.3,906.0,1006.45,730.43
2018,5,27,10,30,890.0,127.0,3.0,26.7,932.0,998.02,723.94
2018,5,27,10,45,895.0,127.5,3.1,27.05,951.5,984.41,714.34
2018,5,27,11,0,900.0,128.0,3.2,27.4,971.0,967.63,702.79
2018,5,27,11,15,902.5,127.5,3.3,27.65,982.5,944.55,687.44
2018,5,27,11,30,905.0,127.0,3.4,27.9,994.0,918.63,670.25
2018,5,27,11,45,906.0,127.0,3.5,28.15,998.0,889.16,650.68
2018,5,27,12,0,907.0,127.0,3.6,28.4,1002.0,857.22,629.39
2018,5,27,12,15,907.0,126.0,3.7,28.5,999.0,821.36,605.7
2018,5,27,12,30,907.0,125.0,3.8,28.6,996.0,783.45,580.44
2018,5,27,12,45,905.5,124.0,3.9,28.7,985.5,742.57,551.92
2018,5,27,13,0,904.0,123.0,4.0,28.8,975.0,700.03,520.84
2018,5,27,13,15,900.0,122.0,4.1,28.8,956.5,654.41,487.02
2018,5,27,13,30,896.0,121.0,4.2,28.8,938.0,607.63,451.49
2018,5,27,13,45,891.0,119.0,4.25,28.75,913.0,558.59,413.33
2018,5,27,14,0,886.0,117.0,4.3,28.7,888.0,508.84,373.59
2018,5,27,14,15,878.5,116.0,4.3,28.6,857.0,458.28,332.18
2018,5,27,14,30,871.0,115.0,4.3,28.5,826.0,407.64,289.7
2018,5,27,14,45,861.0,112.5,4.3,28.4,788.5,355.25,245.21
2018,5,27,15,0,851.0,110.0,4.3,28.3,751.0,303.45,200.89
2018,5,27,15,15,837.5,107.5,4.3,28.3,708.5,251.72,157.38
2018,5,27,15,30,824.0,105.0,4.3,28.3,666.0,192.49,110.48
2018,5,27,15,45,808.0,102.0,4.2,27.95,620.0,142.68,76.12
2018,5,27,16,0,792.0,99.0,4.1,27.6,574.0,94.96,52.75
2018,5,27,16,15,770.5,96.0,4.0,27.3,525.5,66.35,50.07
2018,5,27,16,30,749.0,93.0,3.9,27.0,477.0,66.14,50.17
2018,5,27,16,45,720.5,88.5,3.75,26.7,426.0,58.63,44.09
2018,5,27,17,0,692.0,84.0,3.6,26.4,375.0,57.31,43.19
2018,5,27,17,15,652.0,79.0,3.3,25.75,324.0,55.45,41.85
2018,5,27,17,30,612.0,74.0,3.0,25.1,273.0,53.5,40.38
2018,5,27,17,45,554.5,67.5,2.65,24.4,223.5,50.18,37.63
2018,5,27,18,0,497.0,61.0,2.3,23.7,174.0,46.77,34.65
2018,5,27,18,15,411.5,51.5,2.05,22.7,129.5,40.53,29.07
2018,5,27,18,30,326.0,42.0,1.8,21.7,85.0,34.08,23.01
2018,5,27,18,45,209.5,29.0,1.5,20.65,52.5,22.76,11.02
2018,5,27,19,0,93.0,16.0,1.2,19.6,20.0,14.55,0.0
2018,5,27,19,15,46.5,8.0,1.2,19.2,10.0,7.28,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,5,28,4,45,36.0,5.5,0.35,17.85,6.5,0.0,0.0
2018,5,28,5,0,72.0,11.0,0.3,18.1,13.0,48.27,0.0
2018,5,28,5,15,192.0,24.0,0.25,18.75,42.5,167.77,73.97
2018,5,28,5,30,312.0,37.0,0.2,19.4,72.0,275.96,211.02
2018,5,28,5,45,404.5,45.5,0.2,20.05,115.0,361.96,284.64
2018,5,28,6,0,497.0,54.0,0.2,20.7,158.0,454.78,358.14
2018,5,28,6,15,558.5,60.0,0.25,21.45,207.0,527.44,412.38
2018,5,28,6,30,620.0,66.0,0.3,22.2,256.0,603.3,465.95
2018,5,28,6,45,662.5,70.5,0.4,23.0,307.5,664.21,507.04
2018,5,28,7,0,705.0,75.0,0.5,23.8,359.0,721.62,544.3
2018,5,28,7,15,736.0,79.0,0.7,24.7,411.0,773.55,578.01
2018,5,28,7,30,767.0,83.0,0.9,25.6,463.0,824.79,610.45
2018,5,28,7,45,790.5,86.0,1.15,26.55,513.5,866.7,636.66
2018,5,28,8,0,814.0,89.0,1.4,27.5,564.0,906.93,661.29
2018,5,28,8,15,831.5,91.5,1.55,28.15,611.5,928.71,673.15
2018,5,28,8,30,849.0,94.0,1.7,28.8,659.0,958.0,689.91
2018,5,28,8,45,863.5,95.5,1.85,29.5,703.0,980.54,702.05
2018,5,28,9,0,878.0,97.0,2.0,30.2,747.0,1000.27,712.43
2018,5,28,9,15,885.5,100.5,2.1,30.65,785.0,1012.23,718.11
2018,5,28,9,30,893.0,104.0,2.2,31.1,823.0,1020.92,721.91
2018,5,28,9,45,897.5,107.5,2.35,31.55,855.0,1023.25,722.42
2018,5,28,10,0,902.0,111.0,2.5,32.0,887.0,1022.2,720.93
2018,5,28,10,15,908.5,111.5,2.6,32.3,913.5,1016.62,716.65
2018,5,28,10,30,915.0,112.0,2.7,32.6,940.0,1007.72,710.42
2018,5,28,10,45,919.5,112.5,2.85,32.9,960.0,993.58,701.43
2018,5,28,11,0,924.0,113.0,3.0,33.2,980.0,976.22,690.44
2018,5,28,11,15,926.5,113.5,3.1,33.35,992.0,953.88,676.34
2018,5,28,11,30,929.0,114.0,3.2,33.5,1004.0,928.58,660.34
2018,5,28,11,45,930.0,114.0,3.25,33.65,1008.5,898.73,641.06
2018,5,28,12,0,931.0,114.0,3.3,33.8,1013.0,866.33,620.09
2018,5,28,12,15,929.0,114.5,3.4,33.85,1009.5,829.62,596.71
2018,5,28,12,30,927.0,115.0,3.5,33.9,1006.0,790.89,571.79
2018,5,28,12,45,922.5,116.0,3.6,33.95,994.5,748.94,543.78
2018,5,28,13,0,918.0,117.0,3.7,34.0,983.0,705.47,512.94
2018,5,28,13,15,914.5,116.0,3.8,33.95,965.0,659.67,479.98
2018,5,28,13,30,911.0,115.0,3.9,33.9,947.0,612.63,445.23
2018,5,28,13,45,906.0,113.5,3.95,33.85,922.0,563.36,407.8
2018,5,28,14,0,901.0,112.0,4.0,33.8,897.0,513.37,368.78
2018,5,28,14,15,893.5,110.5,4.05,33.6,865.5,461.78,327.75
2018,5,28,14,30,886.0,109.0,4.1,33.4,834.0,410.11,285.56
2018,5,28,14,45,876.5,107.0,4.15,33.2,796.5,357.55,241.89
2018,5,28,15,0,867.0,105.0,4.2,33.0,759.0,305.51,198.25
2018,5,28,15,15,854.5,102.5,4.2,33.0,716.5,253.23,154.97
2018,5,28,15,30,842.0,100.0,4.2,33.0,674.0,202.16,114.94
2018,5,28,15,45,825.0,97.5,4.1,32.45,627.5,142.73,73.82
2018,5,28,16,0,808.0,95.0,4.0,31.9,581.0,94.45,50.3
2018,5,28,16,15,787.0,91.5,3.95,31.55,531.5,63.26,46.62
2018,5,28,16,30,766.0,88.0,3.9,31.2,482.0,62.54,46.29
2018,5,28,16,45,737.5,84.0,3.8,30.8,431.0,61.31,45.52
2018,5,28,17,0,709.0,80.0,3.7,30.4,380.0,59.99,44.66
2018,5,28,17,15,670.0,75.5,3.35,29.6,328.5,52.9,39.01
2018,5,28,17,30,631.0,71.0,3.0,28.8,277.0,51.2,37.79
2018,5,28,17,45,575.5,64.5,2.65,28.05,227.5,47.77,35.0
2018,5,28,18,0,520.0,58.0,2.3,27.3,178.0,44.23,31.96
2018,5,28,18,15,436.0,49.5,2.05,26.2,133.0,38.74,27.13
2018,5,28,18,30,352.0,41.0,1.8,25.1,88.0,33.1,21.88
2018,5,28,18,45,231.5,29.0,1.55,24.0,54.5,23.89,11.94
2018,5,28,19,0,111.0,17.0,1.3,22.9,21.0,15.46,0.0
2018,5,28,19,15,55.5,8.5,1.25,22.5,10.5,7.73,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,0.9,19.6,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,0.9,19.7,13.0,46.16,0.0
2018,5,29,5,15,183.5,24.5,1.1,20.4,42.5,164.11,76.54
2018,5,29,5,30,299.0,38.0,1.3,21.1,72.0,268.83,206.93
2018,5,29,5,45,388.0,47.0,1.5,21.75,114.5,352.73,280.55
2018,5,29,6,0,477.0,56.0,1.7,22.4,157.0,443.15,354.97
2018,5,29,6,15,409.5,75.0,1.7,23.1,178.0,428.91,344.34
2018,5,29,6,30,342.0,94.0,1.7,23.8,199.0,413.89,331.65
2018,5,29,6,45,234.5,128.5,1.7,24.45,206.5,362.22,288.81
2018,5,29,7,0,127.0,163.0,1.7,25.1,214.0,302.45,238.78
2018,5,29,7,15,271.5,163.0,1.65,25.95,292.0,445.5,349.56
2018,5,29,7,30,416.0,163.0,1.6,26.8,370.0,599.97,461.23
2018,5,29,7,45,600.0,130.5,1.5,27.65,463.0,749.03,561.91
2018,5,29,8,0,784.0,98.0,1.4,28.5,556.0,889.66,648.85
2018,5,29,8,15,801.0,101.0,1.35,29.15,602.5,921.04,663.06
2018,5,29,8,30,818.0,104.0,1.3,29.8,649.0,950.03,676.69
2018,5,29,8,45,831.5,106.5,1.25,30.4,692.0,972.34,686.09
2018,5,29,9,0,845.0,109.0,1.2,31.0,735.0,981.19,687.22
2018,5,29,9,15,858.5,109.5,1.2,31.5,774.0,995.48,693.0
2018,5,29,9,30,872.0,110.0,1.2,32.0,813.0,1006.74,696.94
2018,5,29,9,45,884.0,109.0,1.2,32.5,846.5,1011.71,697.23
2018,5,29,10,0,896.0,108.0,1.2,33.0,880.0,1013.47,695.79
2018,5,29,10,15,901.5,109.0,1.3,33.3,906.0,1007.59,692.2
2018,5,29,10,30,907.0,110.0,1.4,33.6,932.0,998.43,686.74
2018,5,29,10,45,911.0,111.0,1.5,33.9,951.5,984.54,678.47
2018,5,29,11,0,915.0,112.0,1.6,34.2,971.0,967.46,668.29
2018,5,29,11,15,917.0,113.0,1.75,34.35,983.0,945.43,656.05
2018,5,29,11,30,919.0,114.0,1.9,34.5,995.0,920.47,641.83
2018,5,29,11,45,920.0,114.0,2.0,34.7,999.5,890.97,623.95
2018,5,29,12,0,921.0,114.0,2.1,34.9,1004.0,858.95,604.35
2018,5,29,12,15,918.5,115.0,2.3,34.9,1000.5,822.69,583.05
2018,5,29,12,30,916.0,116.0,2.5,34.9,997.0,784.45,560.01
2018,5,29,12,45,911.5,117.5,2.7,34.9,986.0,743.4,533.93
2018,5,29,13,0,907.0,119.0,2.9,34.9,975.0,700.83,504.89
2018,5,29,13,15,902.5,118.5,3.05,34.75,957.0,655.33,473.07
2018,5,29,13,30,898.0,118.0,3.2,34.6,939.0,608.7,439.45
2018,5,29,13,45,891.5,117.5,3.4,34.45,914.0,560.07,403.43
2018,5,29,14,0,885.0,117.0,3.6,34.3,889.0,510.85,365.77
2018,5,29,14,15,877.0,115.5,3.75,33.95,857.5,459.87,325.83
2018,5,29,14,30,869.0,114.0,3.9,33.6,826.0,408.86,284.67
2018,5,29,14,45,858.0,112.5,4.1,33.25,788.5,357.07,242.08
2018,5,29,15,0,847.0,111.0,4.3,32.9,751.0,305.96,199.5
2018,5,29,15,15,834.0,108.5,4.3,32.9,709.0,254.61,156.99
2018,5,29,15,30,821.0,106.0,4.3,32.9,667.0,195.74,110.99
2018,5,29,15,45,803.0,104.0,4.45,31.9,621.0,146.64,77.63
2018,5,29,16,0,785.0,102.0,4.6,30.9,575.0,99.82,54.59
2018,5,29,16,15,762.0,99.0,4.6,30.15,526.0,68.25,51.02
2018,5,29,16,30,739.0,96.0,4.6,29.4,477.0,68.13,51.29
2018,5,29,16,45,709.0,91.5,4.65,28.7,426.0,60.44,45.21
2018,5,29,17,0,679.0,87.0,4.7,28.0,375.0,59.21,44.48
2018,5,29,17,15,639.5,82.0,4.55,27.0,324.5,57.45,43.31
2018,5,29,17,30,600.0,77.0,4.4,26.0,274.0,55.62,42.02
2018,5,29,17,45,544.0,70.0,4.25,25.05,225.0,52.0,39.09
2018,5,29,18,0,488.0,63.0,4.1,24.1,176.0,48.27,35.88
2018,5,29,18,15,399.0,53.5,3.9,23.1,131.0,42.08,30.37
2018,5,29,18,30,310.0,44.0,3.7,22.1,86.0,34.06,23.02
2018,5,29,18,45,200.5,30.5,3.5,21.15,53.5,23.89,12.39
2018,5,29,19,0,91.0,17.0,3.3,20.2,21.0,15.46,0.0
2018,5,29,19,15,45.5,8.5,3.25,19.6,10.5,7.73,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,30,4,45,22.5,6.5,3.45,12.65,7.0,0.0,0.0
2018,5,30,5,0,45.0,13.0,3.6,12.7,14.0,35.77,0.0
2018,5,30,5,15,88.0,18.5,3.7,13.05,26.5,97.49,47.37
2018,5,30,5,30,131.0,24.0,3.8,13.4,39.0,137.39,108.43
2018,5,30,5,45,86.5,20.5,3.9,13.7,32.5,100.28,80.88
2018,5,30,6,0,42.0,17.0,4.0,14.0,26.0,53.72,41.55
2018,5,30,6,15,36.0,25.0,4.0,14.45,34.0,54.05,41.97
2018,5,30,6,30,30.0,33.0,4.0,14.9,42.0,59.36,46.35
2018,5,30,6,45,21.0,36.5,3.95,15.4,43.5,50.11,38.04
2018,5,30,7,0,12.0,40.0,3.9,15.9,45.0,46.48,34.43
2018,5,30,7,15,6.5,43.0,3.9,16.45,45.5,43.69,31.65
2018,5,30,7,30,1.0,46.0,3.9,17.0,46.0,41.53,29.38
2018,5,30,7,45,5.0,110.0,3.85,17.55,112.5,103.71,80.96
2018,5,30,8,0,9.0,174.0,3.8,18.1,179.0,170.94,135.31
2018,5,30,8,15,11.0,188.5,3.8,18.7,195.5,186.34,146.91
2018,5,30,8,30,13.0,203.0,3.8,19.3,212.0,201.71,158.44
2018,5,30,8,45,28.5,234.0,3.8,19.95,255.0,261.94,205.59
2018,5,30,9,0,44.0,265.0,3.8,20.6,298.0,308.58,241.14
2018,5,30,9,15,57.5,292.0,3.85,21.1,337.0,348.39,270.97
2018,5,30,9,30,71.0,319.0,3.9,21.6,376.0,387.52,299.84
2018,5,30,9,45,130.0,339.5,3.9,22.1,449.5,481.09,370.33
2018,5,30,10,0,189.0,360.0,3.9,22.6,523.0,555.78,425.08
2018,5,30,10,15,366.0,318.0,3.95,22.95,645.5,708.82,538.53
2018,5,30,10,30,543.0,276.0,4.0,23.3,768.0,829.47,625.25
2018,5,30,10,45,497.0,304.0,4.1,23.65,762.0,795.06,598.05
2018,5,30,11,0,451.0,332.0,4.2,24.0,756.0,762.0,572.7
2018,5,30,11,15,676.5,236.0,4.3,24.15,880.5,858.74,645.29
2018,5,30,11,30,902.0,140.0,4.4,24.3,1005.0,929.56,693.27
2018,5,30,11,45,903.0,140.0,4.5,24.45,1009.5,900.05,672.59
2018,5,30,12,0,904.0,140.0,4.6,24.6,1014.0,868.1,651.1
2018,5,30,12,15,901.0,141.0,4.7,24.5,1010.0,831.58,626.93
2018,5,30,12,30,898.0,142.0,4.8,24.4,1006.0,793.2,601.22
2018,5,30,12,45,892.5,143.5,4.95,24.35,994.5,751.77,571.77
2018,5,30,13,0,887.0,145.0,5.1,24.3,983.0,708.98,540.19
2018,5,30,13,15,882.5,144.5,5.15,24.05,965.0,664.1,506.35
2018,5,30,13,30,878.0,144.0,5.2,23.8,947.0,618.13,470.83
2018,5,30,13,45,871.5,143.0,5.25,23.55,922.0,569.82,432.6
2018,5,30,14,0,865.0,142.0,5.3,23.3,897.0,520.98,392.88
2018,5,30,14,15,856.5,140.5,5.3,22.95,865.5,466.17,347.71
2018,5,30,14,30,848.0,139.0,5.3,22.6,834.0,414.94,304.1
2018,5,30,14,45,837.5,136.0,5.3,22.25,796.5,362.33,258.62
2018,5,30,15,0,827.0,133.0,5.3,21.9,759.0,310.51,213.39
2018,5,30,15,15,813.0,129.5,5.3,21.9,716.0,258.58,168.51
2018,5,30,15,30,799.0,126.0,5.3,21.9,673.0,208.21,127.09
2018,5,30,15,45,781.5,122.5,5.2,21.1,627.0,159.23,91.98
2018,5,30,16,0,764.0,119.0,5.1,20.3,581.0,112.54,67.29
2018,5,30,16,15,741.5,115.0,5.05,19.8,532.0,71.52,56.1
2018,5,30,16,30,719.0,111.0,5.0,19.3,483.0,71.36,56.3
2018,5,30,16,45,686.5,107.0,4.95,18.8,432.0,71.05,56.34
2018,5,30,17,0,654.0,103.0,4.9,18.3,381.0,70.7,56.35
2018,5,30,17,15,611.0,96.5,4.8,17.7,329.5,68.3,54.56
2018,5,30,17,30,568.0,90.0,4.7,17.1,278.0,65.79,52.58
2018,5,30,17,45,506.0,82.0,4.65,16.45,228.0,61.79,49.18
2018,5,30,18,0,444.0,74.0,4.6,15.8,178.0,55.44,43.52
2018,5,30,18,15,357.5,63.0,4.5,15.25,133.5,47.91,36.56
2018,5,30,18,30,271.0,52.0,4.4,14.7,89.0,40.17,29.12
2018,5,30,18,45,168.0,35.5,4.35,14.15,55.5,27.79,16.16
2018,5,30,19,0,65.0,19.0,4.3,13.6,22.0,15.44,0.0
2018,5,30,19,15,32.5,9.5,4.25,13.2,11.0,8.64,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.0,3.0,11.35,2.0,0.0,0.0
2018,5,31,5,0,2.0,4.0,3.0,11.4,4.0,4.7,0.0
2018,5,31,5,15,18.5,11.5,3.0,11.6,13.5,24.61,8.37
2018,5,31,5,30,35.0,19.0,3.0,11.8,23.0,44.83,32.05
2018,5,31,5,45,49.5,26.5,3.0,12.05,35.5,63.99,50.0
2018,5,31,6,0,64.0,34.0,3.0,12.3,48.0,93.9,76.74
2018,5,31,6,15,32.0,42.0,3.0,12.7,49.0,62.7,49.5
2018,5,31,6,30,0.0,50.0,3.0,13.1,50.0,44.12,32.4
2018,5,31,6,45,4.5,83.0,3.0,13.5,85.0,78.98,62.26
2018,5,31,7,0,9.0,116.0,3.0,13.9,120.0,116.46,93.76
2018,5,31,7,15,13.5,141.5,3.0,14.45,148.0,146.06,118.06
2018,5,31,7,30,18.0,167.0,3.0,15.0,176.0,175.66,141.9
2018,5,31,7,45,12.5,169.0,3.0,15.55,175.5,170.64,136.73
2018,5,31,8,0,7.0,171.0,3.0,16.1,175.0,165.92,131.92
2018,5,31,8,15,11.5,196.0,3.05,16.65,203.5,194.49,154.48
2018,5,31,8,30,16.0,221.0,3.1,17.2,232.0,222.98,176.57
2018,5,31,8,45,30.0,251.5,3.15,17.7,273.5,282.55,223.17
2018,5,31,9,0,44.0,282.0,3.2,18.2,315.0,327.07,257.11
2018,5,31,9,15,54.5,316.5,3.3,18.55,359.0,371.86,290.75
2018,5,31,9,30,65.0,351.0,3.4,18.9,403.0,415.79,323.24
2018,5,31,9,45,89.0,379.0,3.5,19.25,453.5,465.26,360.0
2018,5,31,10,0,113.0,407.0,3.6,19.6,504.0,529.46,406.88
2018,5,31,10,15,101.0,404.0,3.7,19.85,493.0,492.67,378.5
2018,5,31,10,30,89.0,401.0,3.8,20.1,482.0,472.19,362.46
2018,5,31,10,45,111.0,418.5,3.95,20.3,521.5,517.09,395.72
2018,5,31,11,0,133.0,436.0,4.1,20.5,561.0,546.23,416.99
2018,5,31,11,15,229.5,402.5,4.25,20.55,621.5,600.78,459.58
2018,5,31,11,30,326.0,369.0,4.4,20.6,682.0,640.7,491.08
2018,5,31,11,45,360.0,359.5,4.55,20.65,706.5,649.35,497.92
2018,5,31,12,0,394.0,350.0,4.7,20.7,731.0,648.38,497.95
2018,5,31,12,15,574.5,279.5,4.8,20.65,833.5,704.23,542.41
2018,5,31,12,30,755.0,209.0,4.9,20.6,936.0,747.77,576.58
2018,5,31,12,45,827.0,173.0,5.0,20.5,961.5,733.7,566.8
2018,5,31,13,0,899.0,137.0,5.1,20.4,987.0,711.69,550.85
2018,5,31,13,15,895.0,136.0,5.1,20.25,969.0,666.36,515.68
2018,5,31,13,30,891.0,135.0,5.1,20.1,951.0,619.88,478.91
2018,5,31,13,45,885.0,134.0,5.1,19.95,926.0,571.37,439.68
2018,5,31,14,0,879.0,133.0,5.1,19.8,901.0,522.25,398.94
2018,5,31,14,15,871.5,131.0,5.05,19.65,869.5,471.35,355.72
2018,5,31,14,30,864.0,129.0,5.0,19.5,838.0,420.38,311.45
2018,5,31,14,45,854.5,126.0,4.95,19.3,800.5,368.19,265.56
2018,5,31,15,0,845.0,123.0,4.9,19.1,763.0,309.26,214.09
2018,5,31,15,15,831.5,120.0,4.9,19.1,720.5,256.92,168.3
2018,5,31,15,30,818.0,117.0,4.9,19.1,678.0,206.06,125.89
2018,5,31,15,45,802.5,113.5,4.75,18.6,632.5,156.3,89.41
2018,5,31,16,0,787.0,110.0,4.6,18.1,587.0,108.59,63.4
2018,5,31,16,15,766.0,106.0,4.55,17.7,538.0,73.18,58.0
2018,5,31,16,30,745.0,102.0,4.5,17.3,489.0,65.44,51.6
2018,5,31,16,45,714.5,98.0,4.45,16.95,437.5,64.83,51.33
2018,5,31,17,0,684.0,94.0,4.4,16.6,386.0,64.16,51.0
2018,5,31,17,15,642.0,88.5,4.3,16.1,334.0,62.23,49.55
2018,5,31,17,30,600.0,83.0,4.2,15.6,282.0,60.2,47.96
2018,5,31,17,45,541.0,75.5,4.1,15.1,232.0,56.36,44.64
2018,5,31,18,0,482.0,68.0,4.0,14.6,182.0,52.38,41.04
2018,5,31,18,15,396.0,58.5,3.8,14.15,137.0,46.39,35.42
2018,5,31,18,30,310.0,49.0,3.6,13.7,92.0,37.89,27.32
2018,5,31,18,45,197.5,34.0,3.4,13.25,57.5,26.61,15.55
2018,5,31,19,0,85.0,19.0,3.2,12.8,23.0,15.02,0.0
2018,5,31,19,15,42.5,9.5,3.2,12.55,11.5,8.64,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.7,10.85,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.8,11.1,15.0,44.85,0.0
2018,6,1,5,15,176.0,27.5,1.85,11.55,45.5,166.01,91.0
2018,6,1,5,30,290.0,42.0,1.9,12.0,76.0,268.97,215.72
2018,6,1,5,45,384.0,51.5,1.95,12.5,119.5,354.97,293.38
2018,6,1,6,0,478.0,61.0,2.0,13.0,163.0,449.87,374.03
2018,6,1,6,15,541.5,67.5,2.0,13.65,212.5,524.55,434.4
2018,6,1,6,30,605.0,74.0,2.0,14.3,262.0,602.32,493.61
2018,6,1,6,45,651.0,78.5,1.95,15.0,314.0,665.84,538.91
2018,6,1,7,0,697.0,83.0,1.9,15.7,366.0,730.43,583.01
2018,6,1,7,15,729.0,87.0,1.9,16.5,418.0,777.66,613.02
2018,6,1,7,30,761.0,91.0,1.9,17.3,470.0,829.72,645.6
2018,6,1,7,45,785.5,93.5,1.95,18.15,520.5,871.91,670.71
2018,6,1,8,0,810.0,96.0,2.0,19.0,571.0,912.42,694.22
2018,6,1,8,15,828.0,99.0,2.05,19.85,619.0,945.27,712.17
2018,6,1,8,30,846.0,102.0,2.1,20.7,667.0,975.7,728.34
2018,6,1,8,45,860.5,103.5,2.15,21.6,711.0,987.73,732.14
2018,6,1,9,0,875.0,105.0,2.2,22.5,755.0,1007.39,741.19
2018,6,1,9,15,888.0,105.5,2.25,23.2,794.5,1021.44,747.11
2018,6,1,9,30,901.0,106.0,2.3,23.9,834.0,1032.38,751.14
2018,6,1,9,45,911.5,106.0,2.3,24.6,868.0,1037.02,750.71
2018,6,1,10,0,922.0,106.0,2.3,25.3,902.0,1038.33,748.36
2018,6,1,10,15,927.5,107.0,2.35,25.85,928.5,1032.36,742.57
2018,6,1,10,30,933.0,108.0,2.4,26.4,955.0,1023.01,734.84
2018,6,1,10,45,937.5,108.5,2.4,26.95,975.0,1008.84,723.7
2018,6,1,11,0,942.0,109.0,2.4,27.5,995.0,991.4,710.65
2018,6,1,11,15,944.5,109.5,2.5,27.95,1007.5,968.93,695.78
2018,6,1,11,30,947.0,110.0,2.6,28.4,1020.0,943.44,678.98
2018,6,1,11,45,948.0,110.0,2.65,28.8,1024.5,913.35,658.91
2018,6,1,12,0,949.0,110.0,2.7,29.2,1029.0,880.66,637.13
2018,6,1,12,15,944.5,112.5,2.8,29.45,1025.0,843.37,612.95
2018,6,1,12,30,940.0,115.0,2.9,29.7,1021.0,804.12,587.26
2018,6,1,12,45,932.0,119.0,2.95,29.95,1009.0,761.85,558.49
2018,6,1,13,0,924.0,123.0,3.0,30.2,997.0,718.22,526.87
2018,6,1,13,15,920.5,122.0,3.1,30.25,979.0,672.31,493.68
2018,6,1,13,30,917.0,121.0,3.2,30.3,961.0,625.15,458.69
2018,6,1,13,45,912.0,119.5,3.3,30.4,936.0,575.76,421.0
2018,6,1,14,0,907.0,118.0,3.4,30.5,911.0,525.62,381.67
2018,6,1,14,15,899.5,116.5,3.5,30.4,879.5,473.86,340.32
2018,6,1,14,30,892.0,115.0,3.6,30.3,848.0,422.01,297.75
2018,6,1,14,45,882.5,112.0,3.65,30.25,810.0,368.53,253.0
2018,6,1,15,0,873.0,109.0,3.7,30.2,772.0,315.58,208.21
2018,6,1,15,15,860.0,107.0,3.7,30.2,729.5,263.3,164.45
2018,6,1,15,30,847.0,105.0,3.7,30.2,687.0,203.48,116.99
2018,6,1,15,45,831.5,102.0,3.8,29.75,640.5,152.59,81.15
2018,6,1,16,0,816.0,99.0,3.9,29.3,594.0,103.72,55.35
2018,6,1,16,15,792.5,95.0,3.9,28.9,542.5,65.5,48.99
2018,6,1,16,30,769.0,91.0,3.9,28.5,491.0,64.49,48.44
2018,6,1,16,45,743.5,86.5,3.85,28.1,440.5,62.98,47.44
2018,6,1,17,0,718.0,82.0,3.8,27.7,390.0,61.36,46.32
2018,6,1,17,15,682.5,77.0,3.45,26.95,339.0,53.82,40.23
2018,6,1,17,30,647.0,72.0,3.1,26.2,288.0,51.79,38.71
2018,6,1,17,45,594.5,65.5,2.75,25.4,238.0,48.38,35.94
2018,6,1,18,0,542.0,59.0,2.4,24.6,188.0,44.84,32.91
2018,6,1,18,15,461.5,51.0,2.1,23.5,142.5,39.81,28.44
2018,6,1,18,30,381.0,43.0,1.8,22.4,97.0,34.65,23.61
2018,6,1,18,45,261.0,31.5,1.5,21.25,62.0,25.95,14.63
2018,6,1,19,0,141.0,20.0,1.2,20.1,27.0,15.86,0.0
2018,6,1,19,15,70.5,10.0,1.2,19.7,13.5,9.1,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
