Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,12,4,45,49.5,7.0,0.45,17.6,8.5,0.0,0.0
2018,6,12,5,0,99.0,14.0,0.4,18.0,17.0,65.35,0.0
2018,6,12,5,15,228.0,26.0,0.4,19.0,49.5,194.96,117.57
2018,6,12,5,30,357.0,38.0,0.4,20.0,82.0,304.88,235.56
2018,6,12,5,45,444.0,46.0,0.4,20.95,125.5,388.36,305.54
2018,6,12,6,0,531.0,54.0,0.4,21.9,169.0,478.19,375.83
2018,6,12,6,15,588.0,59.5,0.5,22.85,218.0,548.09,427.53
2018,6,12,6,30,645.0,65.0,0.6,23.8,267.0,620.83,478.76
2018,6,12,6,45,684.0,70.0,0.7,24.75,318.5,680.5,518.49
2018,6,12,7,0,723.0,75.0,0.8,25.7,370.0,736.6,554.3
2018,6,12,7,15,751.5,78.5,0.95,26.75,421.0,786.35,585.12
2018,6,12,7,30,780.0,82.0,1.1,27.8,472.0,835.28,614.58
2018,6,12,7,45,801.5,85.0,1.25,28.9,522.0,875.89,637.78
2018,6,12,8,0,823.0,88.0,1.4,30.0,572.0,914.75,659.45
2018,6,12,8,15,839.5,91.0,1.45,30.7,619.5,936.75,669.83
2018,6,12,8,30,856.0,94.0,1.5,31.4,667.0,966.19,684.99
2018,6,12,8,45,869.0,96.0,1.55,32.15,710.5,988.37,695.28
2018,6,12,9,0,882.0,98.0,1.6,32.9,754.0,1007.72,703.9
2018,6,12,9,15,892.5,99.0,1.65,33.4,792.5,1020.41,709.22
2018,6,12,9,30,903.0,100.0,1.7,33.9,831.0,1029.99,712.82
2018,6,12,9,45,912.0,101.0,1.75,34.4,864.5,1034.82,713.68
2018,6,12,10,0,921.0,102.0,1.8,34.9,898.0,1036.34,712.71
2018,6,12,10,15,926.5,102.5,1.95,35.25,924.5,1030.48,709.17
2018,6,12,10,30,932.0,103.0,2.1,35.6,951.0,1021.3,703.67
2018,6,12,10,45,935.5,104.5,2.25,35.95,971.0,1007.88,695.6
2018,6,12,11,0,939.0,106.0,2.4,36.3,991.0,991.19,685.51
2018,6,12,11,15,940.5,106.5,2.5,36.45,1003.0,968.52,671.81
2018,6,12,11,30,942.0,107.0,2.6,36.6,1015.0,942.9,656.26
2018,6,12,11,45,942.5,107.0,2.7,36.8,1019.5,913.17,637.93
2018,6,12,12,0,943.0,107.0,2.8,37.0,1024.0,880.87,617.88
2018,6,12,12,15,941.0,108.0,2.95,37.0,1021.5,845.09,596.24
2018,6,12,12,30,939.0,109.0,3.1,37.0,1019.0,807.24,572.97
2018,6,12,12,45,935.0,109.0,3.25,37.0,1007.5,765.22,546.63
2018,6,12,13,0,931.0,109.0,3.4,37.0,996.0,721.63,517.06
2018,6,12,13,15,927.0,109.0,3.5,36.9,978.5,676.62,485.55
2018,6,12,13,30,923.0,109.0,3.6,36.8,961.0,630.35,452.28
2018,6,12,13,45,917.5,108.0,3.7,36.65,936.5,581.41,416.29
2018,6,12,14,0,912.0,107.0,3.8,36.5,912.0,531.74,378.66
2018,6,12,14,15,904.5,105.5,3.9,36.2,881.0,480.27,338.85
2018,6,12,14,30,897.0,104.0,4.0,35.9,850.0,428.67,297.75
2018,6,12,14,45,887.5,102.5,4.05,35.65,813.5,376.46,255.12
2018,6,12,15,0,878.0,101.0,4.1,35.4,777.0,324.73,212.23
2018,6,12,15,15,866.0,99.0,4.1,35.4,735.5,272.73,169.16
2018,6,12,15,30,854.0,97.0,4.1,35.4,694.0,221.86,128.42
2018,6,12,15,45,838.5,94.5,4.15,34.65,648.0,171.52,92.15
2018,6,12,16,0,823.0,92.0,4.2,33.9,602.0,113.44,56.66
2018,6,12,16,15,803.0,89.5,4.2,33.4,553.5,66.69,48.95
2018,6,12,16,30,783.0,87.0,4.2,32.9,505.0,61.12,44.7
2018,6,12,16,45,757.0,83.5,4.15,32.45,454.5,60.22,44.22
2018,6,12,17,0,731.0,80.0,4.1,32.0,404.0,59.26,43.67
2018,6,12,17,15,696.5,75.0,4.0,31.25,353.0,56.98,42.06
2018,6,12,17,30,662.0,70.0,3.9,30.5,302.0,49.76,36.26
2018,6,12,17,45,612.5,64.5,3.8,29.75,252.0,47.05,34.14
2018,6,12,18,0,563.0,59.0,3.7,29.0,202.0,44.26,31.83
2018,6,12,18,15,489.5,52.0,3.35,27.9,156.5,40.05,28.2
2018,6,12,18,30,416.0,45.0,3.0,26.8,111.0,35.75,24.28
2018,6,12,18,45,305.0,35.0,2.7,25.75,74.5,28.51,17.39
2018,6,12,19,0,194.0,25.0,2.4,24.7,38.0,19.76,2.87
2018,6,12,19,15,101.5,13.5,2.35,24.0,20.0,12.28,0.0
2018,6,12,19,30,9.0,2.0,2.3,23.3,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.25,22.65,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,13,4,45,49.0,7.0,1.55,15.8,8.5,0.0,0.0
2018,6,13,5,0,98.0,14.0,1.6,16.0,17.0,64.78,0.0
2018,6,13,5,15,229.5,26.0,1.7,16.6,49.5,195.72,119.83
2018,6,13,5,30,361.0,38.0,1.8,17.2,82.0,307.22,242.89
2018,6,13,5,45,450.5,45.5,1.9,17.75,126.0,391.92,317.49
2018,6,13,6,0,540.0,53.0,2.0,18.3,170.0,483.08,393.21
2018,6,13,6,15,598.0,58.5,2.0,19.15,220.0,554.02,447.92
2018,6,13,6,30,656.0,64.0,2.0,20.0,270.0,627.89,502.03
2018,6,13,6,45,696.5,68.5,2.0,20.8,322.0,684.02,540.6
2018,6,13,7,0,737.0,73.0,2.0,21.6,374.0,745.85,581.66
2018,6,13,7,15,766.0,76.0,2.0,22.6,425.5,795.8,612.29
2018,6,13,7,30,795.0,79.0,2.0,23.6,477.0,844.94,641.36
2018,6,13,7,45,817.0,82.0,2.0,24.55,527.5,886.4,664.47
2018,6,13,8,0,839.0,85.0,2.0,25.5,578.0,916.41,679.47
2018,6,13,8,15,855.0,87.5,2.05,26.35,625.5,947.49,695.81
2018,6,13,8,30,871.0,90.0,2.1,27.2,673.0,976.16,710.36
2018,6,13,8,45,883.5,92.0,2.15,28.0,716.5,998.12,720.64
2018,6,13,9,0,896.0,94.0,2.2,28.8,760.0,1017.2,729.12
2018,6,13,9,15,904.0,96.5,2.3,29.45,798.5,1029.26,734.24
2018,6,13,9,30,912.0,99.0,2.4,30.1,837.0,1038.09,737.47
2018,6,13,9,45,917.5,101.5,2.5,30.75,869.5,1041.08,737.16
2018,6,13,10,0,923.0,104.0,2.6,31.4,902.0,1040.7,734.92
2018,6,13,10,15,928.0,105.5,2.75,31.9,929.0,1035.38,730.64
2018,6,13,10,30,933.0,107.0,2.9,32.4,956.0,1026.69,724.34
2018,6,13,10,45,936.5,108.0,3.0,32.85,975.5,1012.71,714.52
2018,6,13,11,0,940.0,109.0,3.1,33.3,995.0,995.48,702.76
2018,6,13,11,15,942.0,110.0,3.25,33.6,1008.0,973.7,688.97
2018,6,13,11,30,944.0,111.0,3.4,33.9,1021.0,948.91,673.23
2018,6,13,11,45,944.5,111.5,3.5,34.2,1026.0,919.52,654.17
2018,6,13,12,0,945.0,112.0,3.6,34.5,1031.0,887.55,633.39
2018,6,13,12,15,944.5,111.5,3.7,34.5,1028.5,851.54,610.63
2018,6,13,12,30,944.0,111.0,3.8,34.5,1026.0,813.42,586.28
2018,6,13,12,45,942.0,110.5,3.9,34.55,1016.0,772.23,559.52
2018,6,13,13,0,940.0,110.0,4.0,34.6,1006.0,729.31,529.53
2018,6,13,13,15,936.5,110.0,4.05,34.45,989.0,684.25,497.37
2018,6,13,13,30,933.0,110.0,4.1,34.3,972.0,637.85,463.44
2018,6,13,13,45,927.5,109.0,4.15,34.2,947.5,588.47,426.38
2018,6,13,14,0,922.0,108.0,4.2,34.1,923.0,538.32,387.74
2018,6,13,14,15,915.0,106.5,4.2,33.8,892.0,486.59,347.08
2018,6,13,14,30,908.0,105.0,4.2,33.5,861.0,434.66,305.13
2018,6,13,14,45,899.0,103.5,4.25,33.25,824.5,382.06,261.73
2018,6,13,15,0,890.0,102.0,4.3,33.0,788.0,329.86,217.99
2018,6,13,15,15,878.5,100.0,4.3,33.0,746.0,277.34,173.99
2018,6,13,15,30,867.0,98.0,4.3,33.0,704.0,225.89,132.31
2018,6,13,15,45,852.0,95.5,4.35,32.1,658.0,174.91,95.13
2018,6,13,16,0,837.0,93.0,4.4,31.2,612.0,116.16,58.7
2018,6,13,16,15,817.0,89.5,4.4,30.55,562.5,67.98,50.63
2018,6,13,16,30,797.0,86.0,4.4,29.9,513.0,60.5,44.78
2018,6,13,16,45,770.5,83.0,4.35,29.25,462.0,59.93,44.6
2018,6,13,17,0,744.0,80.0,4.3,28.6,411.0,59.32,44.38
2018,6,13,17,15,707.5,75.5,4.25,27.75,358.5,57.41,43.08
2018,6,13,17,30,671.0,71.0,4.2,26.9,306.0,50.52,37.49
2018,6,13,17,45,620.0,65.5,4.1,26.1,255.5,47.83,35.37
2018,6,13,18,0,569.0,60.0,4.0,25.3,205.0,45.06,33.05
2018,6,13,18,15,494.5,52.5,3.85,24.35,158.5,40.45,29.01
2018,6,13,18,30,420.0,45.0,3.7,23.4,112.0,35.71,24.64
2018,6,13,18,45,311.5,35.5,3.55,22.5,75.5,28.93,18.07
2018,6,13,19,0,203.0,26.0,3.4,21.6,39.0,20.56,4.0
2018,6,13,19,15,106.5,14.0,3.4,20.9,20.5,12.73,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.55,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.3,14.25,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.4,14.4,17.0,59.97,0.0
2018,6,14,5,15,217.0,27.0,2.45,14.95,49.5,189.47,116.55
2018,6,14,5,30,345.0,40.0,2.5,15.5,82.0,298.88,238.47
2018,6,14,5,45,334.0,44.0,2.55,16.0,100.0,312.23,256.26
2018,6,14,6,0,323.0,48.0,2.6,16.5,118.0,322.34,267.78
2018,6,14,6,15,161.5,60.0,2.6,17.2,95.0,203.17,168.79
2018,6,14,6,30,0.0,72.0,2.6,17.9,72.0,65.03,49.23
2018,6,14,6,45,10.0,105.0,2.65,18.6,109.0,107.19,84.64
2018,6,14,7,0,20.0,138.0,2.7,19.3,146.0,150.19,119.82
2018,6,14,7,15,92.5,171.5,2.65,20.15,217.0,263.97,213.06
2018,6,14,7,30,165.0,205.0,2.6,21.0,288.0,386.06,308.59
2018,6,14,7,45,314.0,198.5,2.5,21.85,376.0,534.48,422.12
2018,6,14,8,0,463.0,192.0,2.4,22.7,464.0,691.85,535.58
2018,6,14,8,15,655.0,146.5,2.4,23.5,566.0,839.74,636.38
2018,6,14,8,30,847.0,101.0,2.4,24.3,668.0,965.54,715.77
2018,6,14,8,45,874.5,97.0,2.4,25.1,716.0,995.02,729.74
2018,6,14,9,0,902.0,93.0,2.4,25.9,764.0,1022.1,742.95
2018,6,14,9,15,913.0,94.5,2.45,26.6,803.5,1036.14,748.59
2018,6,14,9,30,924.0,96.0,2.5,27.3,843.0,1046.97,752.41
2018,6,14,9,45,933.5,96.0,2.6,28.0,877.0,1051.33,752.77
2018,6,14,10,0,943.0,96.0,2.7,28.7,911.0,1052.34,751.19
2018,6,14,10,15,948.5,96.5,2.75,29.3,938.0,1046.5,745.25
2018,6,14,10,30,954.0,97.0,2.8,29.9,965.0,1037.26,737.37
2018,6,14,10,45,958.0,97.5,2.9,30.5,985.0,1023.2,727.05
2018,6,14,11,0,962.0,98.0,3.0,31.1,1005.0,1005.83,714.76
2018,6,14,11,15,964.0,99.0,3.1,31.5,1018.0,983.86,700.18
2018,6,14,11,30,966.0,100.0,3.2,31.9,1031.0,958.82,683.67
2018,6,14,11,45,967.0,100.0,3.3,32.3,1036.5,929.06,664.12
2018,6,14,12,0,968.0,100.0,3.4,32.7,1042.0,896.65,642.8
2018,6,14,12,15,966.0,101.0,3.55,32.75,1039.0,860.23,619.92
2018,6,14,12,30,964.0,102.0,3.7,32.8,1036.0,821.67,595.35
2018,6,14,12,45,960.5,102.5,3.8,32.9,1025.5,779.63,567.84
2018,6,14,13,0,957.0,103.0,3.9,33.0,1015.0,735.89,537.34
2018,6,14,13,15,953.5,103.0,4.05,32.85,998.0,690.21,504.91
2018,6,14,13,30,950.0,103.0,4.2,32.7,981.0,643.17,470.55
2018,6,14,13,45,945.0,102.0,4.3,32.5,956.5,593.35,433.19
2018,6,14,14,0,940.0,101.0,4.4,32.3,932.0,542.71,394.08
2018,6,14,14,15,932.5,100.5,4.45,31.95,901.0,490.71,352.95
2018,6,14,14,30,925.0,100.0,4.5,31.6,870.0,438.52,310.48
2018,6,14,14,45,915.5,98.5,4.55,31.2,833.0,384.93,266.06
2018,6,14,15,0,906.0,97.0,4.6,30.8,796.0,331.8,221.26
2018,6,14,15,15,895.0,95.0,4.6,30.8,754.0,278.62,176.18
2018,6,14,15,30,884.0,93.0,4.6,30.8,712.0,226.44,133.38
2018,6,14,15,45,868.5,91.0,4.6,29.8,665.5,174.91,95.34
2018,6,14,16,0,853.0,89.0,4.6,28.8,619.0,125.2,65.62
2018,6,14,16,15,832.0,86.5,4.55,28.2,569.0,67.23,50.52
2018,6,14,16,30,811.0,84.0,4.5,27.6,519.0,59.19,44.13
2018,6,14,16,45,784.0,80.5,4.4,26.95,467.0,58.17,43.57
2018,6,14,17,0,757.0,77.0,4.3,26.3,415.0,57.08,42.93
2018,6,14,17,15,726.5,73.0,4.2,25.6,364.5,55.51,41.86
2018,6,14,17,30,696.0,69.0,4.1,24.9,314.0,53.87,40.7
2018,6,14,17,45,648.5,63.5,3.95,24.15,263.0,46.39,34.44
2018,6,14,18,0,601.0,58.0,3.8,23.4,212.0,43.54,32.02
2018,6,14,18,15,530.5,51.0,3.6,22.6,165.0,39.26,28.23
2018,6,14,18,30,460.0,44.0,3.4,21.8,118.0,34.88,24.14
2018,6,14,18,45,350.5,34.5,3.15,20.95,79.5,28.03,17.51
2018,6,14,19,0,241.0,25.0,2.9,20.1,41.0,20.95,4.85
2018,6,14,19,15,127.5,13.5,2.85,19.6,21.5,12.28,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.6,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,32.0,6.0,2.15,13.85,7.0,0.0,0.0
2018,6,15,5,0,64.0,12.0,2.2,14.0,14.0,44.85,0.0
2018,6,15,5,15,80.5,16.5,2.25,14.45,23.5,89.31,52.23
2018,6,15,5,30,97.0,21.0,2.3,14.9,33.0,108.46,84.65
2018,6,15,5,45,111.5,27.5,2.35,15.35,47.0,129.11,104.86
2018,6,15,6,0,126.0,34.0,2.4,15.8,61.0,151.18,125.08
2018,6,15,6,15,63.0,32.5,2.4,16.5,46.0,91.06,73.64
2018,6,15,6,30,0.0,31.0,2.4,17.2,31.0,27.3,17.58
2018,6,15,6,45,0.0,37.5,2.45,17.9,37.5,33.05,22.38
2018,6,15,7,0,0.0,44.0,2.5,18.6,44.0,38.82,27.08
2018,6,15,7,15,0.0,74.5,2.5,19.3,74.5,65.9,49.44
2018,6,15,7,30,0.0,105.0,2.5,20.0,105.0,94.65,72.72
2018,6,15,7,45,0.5,127.5,2.5,20.75,128.0,116.73,90.15
2018,6,15,8,0,1.0,150.0,2.5,21.5,151.0,138.81,107.28
2018,6,15,8,15,5.0,171.0,2.5,22.3,174.5,162.73,125.71
2018,6,15,8,30,9.0,192.0,2.5,23.1,198.0,186.65,143.84
2018,6,15,8,45,32.5,245.5,2.5,23.85,269.5,278.46,214.63
2018,6,15,9,0,56.0,299.0,2.5,24.6,341.0,357.91,273.66
2018,6,15,9,15,119.5,339.0,2.65,25.25,434.0,480.29,364.04
2018,6,15,9,30,183.0,379.0,2.8,25.9,527.0,583.25,437.37
2018,6,15,9,45,482.5,275.5,2.9,26.5,687.5,801.95,595.79
2018,6,15,10,0,782.0,172.0,3.0,27.1,848.0,982.84,716.27
2018,6,15,10,15,857.5,138.0,3.1,27.5,900.5,999.28,724.09
2018,6,15,10,30,933.0,104.0,3.2,27.9,953.0,1024.27,738.9
2018,6,15,10,45,936.5,105.5,3.35,28.3,973.0,1010.96,729.44
2018,6,15,11,0,940.0,107.0,3.5,28.7,993.0,994.38,718.22
2018,6,15,11,15,942.0,107.5,3.6,28.95,1005.5,972.27,703.53
2018,6,15,11,30,944.0,108.0,3.7,29.2,1018.0,947.18,686.93
2018,6,15,11,45,945.0,107.5,3.8,29.45,1023.0,917.48,667.27
2018,6,15,12,0,946.0,107.0,3.9,29.7,1028.0,885.21,645.86
2018,6,15,12,15,942.0,109.5,4.0,29.7,1025.0,849.15,622.44
2018,6,15,12,30,938.0,112.0,4.1,29.7,1022.0,811.11,597.48
2018,6,15,12,45,931.5,115.0,4.2,29.7,1011.0,769.87,570.11
2018,6,15,13,0,925.0,118.0,4.3,29.7,1000.0,727.17,539.47
2018,6,15,13,15,921.0,117.5,4.4,29.5,982.5,682.02,506.75
2018,6,15,13,30,917.0,117.0,4.5,29.3,965.0,635.63,472.26
2018,6,15,13,45,911.0,116.0,4.55,29.05,940.5,586.71,435.0
2018,6,15,14,0,905.0,115.0,4.6,28.8,916.0,537.11,396.18
2018,6,15,14,15,897.5,114.0,4.65,28.5,885.5,486.36,355.43
2018,6,15,14,30,890.0,113.0,4.7,28.2,855.0,435.46,313.41
2018,6,15,14,45,880.0,112.0,4.8,27.85,818.5,383.76,269.95
2018,6,15,15,0,870.0,111.0,4.9,27.5,782.0,332.56,226.18
2018,6,15,15,15,858.0,108.5,4.9,27.5,740.5,280.55,181.6
2018,6,15,15,30,846.0,106.0,4.9,27.5,699.0,229.66,139.35
2018,6,15,15,45,830.0,102.5,5.0,26.4,652.5,169.83,94.27
2018,6,15,16,0,814.0,99.0,5.1,25.3,606.0,120.68,64.0
2018,6,15,16,15,794.0,95.5,5.1,24.55,557.0,73.64,47.45
2018,6,15,16,30,774.0,92.0,5.1,23.8,508.0,64.48,49.35
2018,6,15,16,45,748.5,88.0,5.05,23.1,457.5,63.37,48.73
2018,6,15,17,0,723.0,84.0,5.0,22.4,407.0,62.17,48.02
2018,6,15,17,15,689.5,78.5,4.9,21.6,356.0,54.22,41.46
2018,6,15,17,30,656.0,73.0,4.8,20.8,305.0,51.84,39.65
2018,6,15,17,45,610.0,67.0,4.65,20.0,255.5,48.86,37.22
2018,6,15,18,0,564.0,61.0,4.5,19.2,206.0,45.77,34.57
2018,6,15,18,15,495.5,53.5,4.3,18.55,160.5,41.21,30.45
2018,6,15,18,30,427.0,46.0,4.1,17.9,115.0,36.52,26.0
2018,6,15,18,45,322.5,36.0,3.9,17.25,78.0,29.32,18.94
2018,6,15,19,0,218.0,26.0,3.7,16.6,41.0,21.85,6.0
2018,6,15,19,15,115.0,14.0,3.6,16.25,21.5,12.73,0.0
2018,6,15,19,30,12.0,2.0,3.5,15.9,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,21.0,4.5,2.5,12.4,5.0,0.0,0.0
2018,6,16,5,0,42.0,9.0,2.5,12.5,10.0,30.44,0.0
2018,6,16,5,15,135.5,20.5,2.5,12.75,35.0,129.56,78.3
2018,6,16,5,30,229.0,32.0,2.5,13.0,60.0,211.9,170.54
2018,6,16,5,45,235.5,34.0,2.55,13.3,74.0,223.23,185.58
2018,6,16,6,0,242.0,36.0,2.6,13.6,88.0,246.18,207.43
2018,6,16,6,15,121.0,33.0,2.6,14.1,59.0,147.54,123.61
2018,6,16,6,30,0.0,30.0,2.6,14.6,30.0,26.42,17.02
2018,6,16,6,45,0.0,38.5,2.55,15.05,38.5,33.94,23.43
2018,6,16,7,0,0.0,47.0,2.5,15.5,47.0,41.47,29.71
2018,6,16,7,15,0.0,74.0,2.5,16.25,74.0,65.45,49.69
2018,6,16,7,30,0.0,101.0,2.5,17.0,101.0,90.72,70.34
2018,6,16,7,45,0.5,125.0,2.55,17.7,125.5,114.25,89.22
2018,6,16,8,0,1.0,149.0,2.6,18.4,150.0,137.82,107.81
2018,6,16,8,15,15.5,188.0,2.6,19.1,198.5,190.14,149.7
2018,6,16,8,30,30.0,227.0,2.6,19.8,247.0,258.08,202.73
2018,6,16,8,45,104.5,261.0,2.65,20.55,337.5,385.19,301.79
2018,6,16,9,0,179.0,295.0,2.7,21.3,428.0,495.14,384.03
2018,6,16,9,15,488.5,222.5,2.75,21.95,611.5,760.52,581.17
2018,6,16,9,30,798.0,150.0,2.8,22.6,795.0,990.67,735.25
2018,6,16,9,45,867.0,125.0,2.85,23.25,852.0,1015.96,747.04
2018,6,16,10,0,936.0,100.0,2.9,23.9,909.0,1050.05,766.41
2018,6,16,10,15,941.5,101.0,3.0,24.4,936.0,1044.82,761.16
2018,6,16,10,30,947.0,102.0,3.1,24.9,963.0,1036.19,754.21
2018,6,16,10,45,950.5,102.0,3.15,25.35,982.5,1021.25,743.01
2018,6,16,11,0,954.0,102.0,3.2,25.8,1002.0,1003.06,729.88
2018,6,16,11,15,955.5,103.0,3.3,26.05,1014.5,980.82,715.14
2018,6,16,11,30,957.0,104.0,3.4,26.3,1027.0,955.55,698.43
2018,6,16,11,45,958.0,104.0,3.5,26.6,1032.0,926.06,678.77
2018,6,16,12,0,959.0,104.0,3.6,26.9,1037.0,893.94,657.3
2018,6,16,12,15,955.5,106.0,3.65,26.95,1034.0,857.5,633.19
2018,6,16,12,30,952.0,108.0,3.7,27.0,1031.0,819.02,607.56
2018,6,16,12,45,946.5,110.0,3.75,27.1,1020.0,777.24,579.34
2018,6,16,13,0,941.0,112.0,3.8,27.2,1009.0,733.91,548.05
2018,6,16,13,15,937.5,111.0,3.85,27.15,991.5,688.08,514.35
2018,6,16,13,30,934.0,110.0,3.9,27.1,974.0,640.95,478.85
2018,6,16,13,45,929.0,109.0,3.95,27.05,950.0,591.88,440.99
2018,6,16,14,0,924.0,108.0,4.0,27.0,926.0,541.99,401.46
2018,6,16,14,15,916.5,107.0,4.05,26.75,895.0,490.38,359.85
2018,6,16,14,30,909.0,106.0,4.1,26.5,864.0,438.61,316.92
2018,6,16,14,45,899.5,104.5,4.15,26.3,827.0,385.82,272.2
2018,6,16,15,0,890.0,103.0,4.2,26.1,790.0,333.48,227.15
2018,6,16,15,15,878.5,101.0,4.2,26.1,748.5,280.97,181.95
2018,6,16,15,30,867.0,99.0,4.2,26.1,707.0,229.52,139.0
2018,6,16,15,45,851.5,96.5,4.35,25.25,661.0,178.46,100.45
2018,6,16,16,0,836.0,94.0,4.5,24.4,615.0,119.71,62.43
2018,6,16,16,15,815.0,91.5,4.5,23.85,565.5,72.19,45.62
2018,6,16,16,30,794.0,89.0,4.5,23.3,516.0,62.48,47.75
2018,6,16,16,45,767.0,85.5,4.55,22.7,464.5,61.63,47.32
2018,6,16,17,0,740.0,82.0,4.6,22.1,413.0,60.71,46.82
2018,6,16,17,15,704.0,78.0,4.6,21.4,361.5,53.92,41.24
2018,6,16,17,30,668.0,74.0,4.6,20.7,310.0,52.63,40.35
2018,6,16,17,45,616.5,68.5,4.6,20.0,259.5,50.04,38.25
2018,6,16,18,0,565.0,63.0,4.6,19.3,209.0,47.37,35.96
2018,6,16,18,15,488.5,56.0,4.5,18.65,162.5,43.29,32.25
2018,6,16,18,30,412.0,49.0,4.4,18.0,116.0,39.15,28.26
2018,6,16,18,45,279.0,38.0,4.25,17.35,76.5,29.59,19.2
2018,6,16,19,0,146.0,27.0,4.1,16.7,37.0,21.26,6.13
2018,6,16,19,15,77.0,14.5,4.1,16.4,19.5,13.19,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,15.8,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,1.25,12.75,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,1.2,12.8,11.0,22.33,0.0
2018,6,17,5,15,66.5,25.5,1.25,13.1,32.5,87.01,50.19
2018,6,17,5,30,108.0,41.0,1.3,13.4,54.0,138.07,108.88
2018,6,17,5,45,154.5,57.0,1.3,13.75,85.0,191.69,157.19
2018,6,17,6,0,201.0,73.0,1.3,14.1,116.0,248.73,206.77
2018,6,17,6,15,219.0,91.5,1.3,14.65,150.0,291.33,242.4
2018,6,17,6,30,237.0,110.0,1.3,15.2,184.0,334.36,277.05
2018,6,17,6,45,418.0,104.5,1.35,15.8,263.5,497.79,407.77
2018,6,17,7,0,599.0,99.0,1.4,16.4,343.0,665.27,531.52
2018,6,17,7,15,676.0,94.5,1.4,17.1,404.5,743.95,583.6
2018,6,17,7,30,753.0,90.0,1.4,17.8,466.0,819.77,632.51
2018,6,17,7,45,780.5,92.5,1.45,18.5,517.5,864.89,659.46
2018,6,17,8,0,808.0,95.0,1.5,19.2,569.0,908.56,685.2
2018,6,17,8,15,764.0,114.0,1.55,19.85,591.5,900.8,676.45
2018,6,17,8,30,720.0,133.0,1.6,20.5,614.0,894.13,669.2
2018,6,17,8,45,705.5,153.5,1.7,21.2,650.5,909.02,676.9
2018,6,17,9,0,691.0,174.0,1.8,21.9,687.0,920.06,681.83
2018,6,17,9,15,758.5,155.0,1.95,22.4,745.5,959.06,706.3
2018,6,17,9,30,826.0,136.0,2.1,22.9,804.0,1003.7,733.89
2018,6,17,9,45,863.0,124.5,2.2,23.4,847.5,1011.55,736.99
2018,6,17,10,0,900.0,113.0,2.3,23.9,891.0,1028.07,746.13
2018,6,17,10,15,906.0,114.0,2.45,24.3,917.5,1023.44,742.52
2018,6,17,10,30,912.0,115.0,2.6,24.7,944.0,1015.51,737.04
2018,6,17,10,45,917.0,115.0,2.7,25.05,964.0,1002.35,727.9
2018,6,17,11,0,922.0,115.0,2.8,25.4,984.0,985.98,716.79
2018,6,17,11,15,924.5,115.5,2.95,25.65,997.0,964.66,703.17
2018,6,17,11,30,927.0,116.0,3.1,25.9,1010.0,940.37,687.57
2018,6,17,11,45,928.0,116.0,3.2,26.15,1015.0,911.52,668.52
2018,6,17,12,0,929.0,116.0,3.3,26.4,1020.0,880.14,647.72
2018,6,17,12,15,927.0,116.5,3.4,26.45,1017.0,844.43,624.39
2018,6,17,12,30,925.0,117.0,3.5,26.5,1014.0,806.73,599.5
2018,6,17,12,45,920.5,118.5,3.6,26.6,1004.0,766.19,572.3
2018,6,17,13,0,916.0,120.0,3.7,26.7,994.0,724.11,541.78
2018,6,17,13,15,913.5,119.0,3.75,26.65,977.5,679.95,509.21
2018,6,17,13,30,911.0,118.0,3.8,26.6,961.0,634.44,474.85
2018,6,17,13,45,907.0,115.5,3.85,26.55,937.0,585.79,437.31
2018,6,17,14,0,903.0,113.0,3.9,26.5,913.0,536.28,398.1
2018,6,17,14,15,896.5,111.5,3.9,26.35,883.0,485.76,357.08
2018,6,17,14,30,890.0,110.0,3.9,26.2,853.0,434.99,314.79
2018,6,17,14,45,881.5,108.0,3.95,26.05,817.0,383.14,270.8
2018,6,17,15,0,873.0,106.0,4.0,25.9,781.0,331.65,226.43
2018,6,17,15,15,861.0,104.0,4.0,25.9,739.5,279.89,181.91
2018,6,17,15,30,849.0,102.0,4.0,25.9,698.0,229.24,139.63
2018,6,17,15,45,834.5,99.0,4.0,25.35,653.0,169.72,94.14
2018,6,17,16,0,820.0,96.0,4.0,24.8,608.0,120.78,63.45
2018,6,17,16,15,800.5,93.0,3.95,24.4,559.5,73.76,46.32
2018,6,17,16,30,781.0,90.0,3.9,24.0,511.0,63.03,48.07
2018,6,17,16,45,755.5,86.0,3.9,23.6,460.5,61.86,47.33
2018,6,17,17,0,730.0,82.0,3.9,23.2,410.0,60.59,46.5
2018,6,17,17,15,695.0,78.0,3.85,22.65,359.0,53.82,40.94
2018,6,17,17,30,660.0,74.0,3.8,22.1,308.0,52.54,40.03
2018,6,17,17,45,611.0,68.0,3.7,21.55,258.0,49.57,37.6
2018,6,17,18,0,562.0,62.0,3.6,21.0,208.0,46.5,34.94
2018,6,17,18,15,484.5,55.0,3.5,20.3,161.0,42.37,31.23
2018,6,17,18,30,407.0,48.0,3.4,19.6,114.0,38.17,27.25
2018,6,17,18,45,306.0,37.5,3.25,18.9,77.5,30.59,19.93
2018,6,17,19,0,205.0,27.0,3.1,18.2,41.0,21.32,6.5
2018,6,17,19,15,108.0,14.5,3.05,17.75,21.5,13.19,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.8,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.5,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,83.0,14.0,0.9,14.4,16.0,56.62,0.0
2018,6,18,5,15,201.5,27.0,0.9,14.9,47.5,179.7,107.06
2018,6,18,5,30,320.0,40.0,0.9,15.4,79.0,282.51,223.22
2018,6,18,5,45,406.5,49.0,0.9,15.9,121.5,365.57,295.79
2018,6,18,6,0,493.0,58.0,0.9,16.4,164.0,454.87,369.11
2018,6,18,6,15,552.0,64.5,0.95,17.2,212.5,526.32,424.58
2018,6,18,6,30,611.0,71.0,1.0,18.0,261.0,600.75,479.07
2018,6,18,6,45,652.5,75.5,1.05,18.75,311.5,660.74,520.6
2018,6,18,7,0,694.0,80.0,1.1,19.5,362.0,721.62,561.17
2018,6,18,7,15,723.5,84.5,1.2,20.5,413.0,767.81,590.09
2018,6,18,7,30,753.0,89.0,1.3,21.5,464.0,818.32,621.25
2018,6,18,7,45,775.5,92.0,1.45,22.55,513.5,859.41,645.72
2018,6,18,8,0,798.0,95.0,1.6,23.6,563.0,898.85,668.68
2018,6,18,8,15,720.5,131.0,1.7,24.3,579.5,884.51,656.16
2018,6,18,8,30,643.0,167.0,1.8,25.0,596.0,858.05,636.25
2018,6,18,8,45,550.5,218.0,1.95,25.7,602.5,819.18,607.75
2018,6,18,9,0,458.0,269.0,2.1,26.4,609.0,783.34,579.24
2018,6,18,9,15,461.0,284.5,2.2,26.85,642.0,800.74,589.46
2018,6,18,9,30,464.0,300.0,2.3,27.3,675.0,815.85,597.69
2018,6,18,9,45,627.0,233.5,2.4,27.8,762.0,909.05,662.01
2018,6,18,10,0,790.0,167.0,2.5,28.3,849.0,986.25,709.84
2018,6,18,10,15,832.0,151.0,2.6,28.6,889.0,999.55,716.78
2018,6,18,10,30,874.0,135.0,2.7,28.9,929.0,998.55,715.29
2018,6,18,10,45,874.5,138.0,2.8,29.25,947.5,984.18,705.35
2018,6,18,11,0,875.0,141.0,2.9,29.6,966.0,966.75,693.62
2018,6,18,11,15,889.0,133.5,2.95,29.8,981.5,949.19,681.89
2018,6,18,11,30,903.0,126.0,3.0,30.0,997.0,928.52,668.19
2018,6,18,11,45,903.5,126.5,3.1,30.25,1002.0,900.2,649.75
2018,6,18,12,0,904.0,127.0,3.2,30.5,1007.0,869.42,629.67
2018,6,18,12,15,907.5,124.0,3.35,30.55,1006.0,835.83,608.37
2018,6,18,12,30,911.0,121.0,3.5,30.6,1005.0,800.03,585.35
2018,6,18,12,45,914.5,116.5,3.6,30.7,996.5,760.88,559.47
2018,6,18,13,0,918.0,112.0,3.7,30.8,988.0,719.72,530.26
2018,6,18,13,15,914.5,111.0,3.8,30.75,971.0,674.97,497.92
2018,6,18,13,30,911.0,110.0,3.9,30.7,954.0,628.94,463.82
2018,6,18,13,45,906.0,109.5,4.0,30.65,930.5,581.39,427.67
2018,6,18,14,0,901.0,109.0,4.1,30.6,907.0,533.05,389.88
2018,6,18,14,15,894.5,108.0,4.15,30.45,877.5,483.06,349.89
2018,6,18,14,30,888.0,107.0,4.2,30.3,848.0,432.81,308.62
2018,6,18,14,45,879.0,105.0,4.25,30.1,812.0,380.93,265.29
2018,6,18,15,0,870.0,103.0,4.3,29.9,776.0,329.46,221.62
2018,6,18,15,15,858.5,100.5,4.3,29.9,735.0,277.66,177.66
2018,6,18,15,30,847.0,98.0,4.3,29.9,694.0,226.93,135.84
2018,6,18,15,45,832.5,95.5,4.3,29.35,649.0,177.05,98.37
2018,6,18,16,0,818.0,93.0,4.3,28.8,604.0,119.36,61.14
2018,6,18,16,15,800.0,90.0,4.3,28.4,556.5,72.46,43.99
2018,6,18,16,30,782.0,87.0,4.3,28.0,509.0,60.88,45.45
2018,6,18,16,45,758.0,83.0,4.25,27.6,459.0,59.63,44.66
2018,6,18,17,0,734.0,79.0,4.2,27.2,409.0,58.28,43.76
2018,6,18,17,15,701.0,74.5,4.1,26.6,358.5,56.37,42.4
2018,6,18,17,30,668.0,70.0,4.0,26.0,308.0,49.57,36.83
2018,6,18,17,45,618.0,64.5,3.95,25.45,257.5,46.86,34.64
2018,6,18,18,0,568.0,59.0,3.9,24.9,207.0,44.05,32.26
2018,6,18,18,15,502.5,52.0,3.6,24.15,162.0,39.85,28.56
2018,6,18,18,30,437.0,45.0,3.3,23.4,117.0,35.53,24.56
2018,6,18,18,45,330.0,35.5,2.95,22.6,79.5,28.73,18.08
2018,6,18,19,0,223.0,26.0,2.6,21.8,42.0,21.72,6.89
2018,6,18,19,15,118.5,14.0,2.5,21.3,22.0,12.73,0.0
2018,6,18,19,30,14.0,2.0,2.4,20.8,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,20.25,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,19,4,45,50.0,7.0,1.3,16.05,8.5,0.0,0.0
2018,6,19,5,0,100.0,14.0,1.4,16.3,17.0,65.55,0.0
2018,6,19,5,15,228.5,25.5,1.5,16.8,48.5,192.92,113.29
2018,6,19,5,30,357.0,37.0,1.6,17.3,80.0,302.53,238.29
2018,6,19,5,45,311.5,40.0,1.65,17.8,90.0,291.15,236.3
2018,6,19,6,0,266.0,43.0,1.7,18.3,100.0,264.8,218.14
2018,6,19,6,15,133.0,52.0,1.7,19.05,80.5,170.36,139.84
2018,6,19,6,30,0.0,61.0,1.7,19.8,61.0,53.89,39.56
2018,6,19,6,45,0.0,73.5,1.75,20.55,73.5,65.44,49.09
2018,6,19,7,0,0.0,86.0,1.8,21.3,86.0,77.21,58.49
2018,6,19,7,15,1.5,116.5,1.8,22.1,117.0,108.69,83.78
2018,6,19,7,30,3.0,147.0,1.8,22.9,148.0,140.42,108.69
2018,6,19,7,45,13.0,179.0,1.8,23.7,186.0,181.69,140.92
2018,6,19,8,0,23.0,211.0,1.8,24.5,224.0,223.19,172.54
2018,6,19,8,15,128.5,237.0,1.8,25.4,321.5,385.91,298.1
2018,6,19,8,30,234.0,263.0,1.8,26.3,419.0,536.82,407.62
2018,6,19,8,45,522.0,193.0,1.85,27.25,571.5,762.02,568.23
2018,6,19,9,0,810.0,123.0,1.9,28.2,724.0,975.1,703.29
2018,6,19,9,15,856.0,110.0,1.9,28.85,774.5,996.36,711.12
2018,6,19,9,30,902.0,97.0,1.9,29.5,825.0,1026.35,726.43
2018,6,19,9,45,908.0,99.5,1.95,30.2,858.0,1030.21,725.88
2018,6,19,10,0,914.0,102.0,2.0,30.9,891.0,1030.73,723.69
2018,6,19,10,15,920.5,102.5,2.05,31.35,918.0,1026.28,719.31
2018,6,19,10,30,927.0,103.0,2.1,31.8,945.0,1018.51,713.07
2018,6,19,10,45,931.5,103.5,2.15,32.2,965.5,1005.49,703.86
2018,6,19,11,0,936.0,104.0,2.2,32.6,986.0,989.22,692.79
2018,6,19,11,15,939.0,104.0,2.3,32.85,999.0,967.91,679.59
2018,6,19,11,30,942.0,104.0,2.4,33.1,1012.0,943.59,664.49
2018,6,19,11,45,943.5,103.5,2.45,33.4,1017.5,914.64,645.86
2018,6,19,12,0,945.0,103.0,2.5,33.7,1023.0,883.08,625.56
2018,6,19,12,15,943.0,104.5,2.65,33.8,1021.0,848.03,604.11
2018,6,19,12,30,941.0,106.0,2.8,33.9,1019.0,810.86,580.99
2018,6,19,12,45,937.5,107.0,2.9,34.0,1009.0,770.26,555.01
2018,6,19,13,0,934.0,108.0,3.0,34.1,999.0,727.99,526.11
2018,6,19,13,15,931.5,106.5,3.1,34.0,982.5,682.85,494.5
2018,6,19,13,30,929.0,105.0,3.2,33.9,966.0,636.32,461.02
2018,6,19,13,45,924.5,104.0,3.3,33.85,942.5,587.88,425.08
2018,6,19,14,0,920.0,103.0,3.4,33.8,919.0,538.58,387.42
2018,6,19,14,15,914.0,101.5,3.45,33.55,889.0,487.56,347.59
2018,6,19,14,30,908.0,100.0,3.5,33.3,859.0,436.23,306.35
2018,6,19,14,45,899.5,98.5,3.6,33.05,823.0,383.92,263.43
2018,6,19,15,0,891.0,97.0,3.7,32.8,787.0,331.96,220.02
2018,6,19,15,15,879.5,95.5,3.7,32.8,746.0,279.83,176.29
2018,6,19,15,30,868.0,94.0,3.7,32.8,705.0,228.73,134.64
2018,6,19,15,45,854.0,91.5,3.8,32.05,659.5,177.85,96.89
2018,6,19,16,0,840.0,89.0,3.9,31.3,614.0,128.63,66.76
2018,6,19,16,15,821.0,86.5,3.9,30.8,565.5,71.31,41.9
2018,6,19,16,30,802.0,84.0,3.9,30.3,517.0,58.93,43.38
2018,6,19,16,45,776.5,80.5,3.9,29.8,466.0,57.94,42.82
2018,6,19,17,0,751.0,77.0,3.9,29.3,415.0,56.86,42.17
2018,6,19,17,15,717.5,73.0,3.9,28.55,364.0,55.27,41.11
2018,6,19,17,30,684.0,69.0,3.9,27.8,313.0,53.62,39.96
2018,6,19,17,45,636.0,64.0,3.85,27.0,262.5,46.54,34.13
2018,6,19,18,0,588.0,59.0,3.8,26.2,212.0,44.11,32.12
2018,6,19,18,15,517.5,52.0,3.65,25.25,165.5,39.87,28.44
2018,6,19,18,30,447.0,45.0,3.5,24.3,119.0,35.53,24.46
2018,6,19,18,45,338.5,36.0,3.35,23.3,81.0,29.18,18.41
2018,6,19,19,0,230.0,27.0,3.2,22.3,43.0,22.67,7.72
2018,6,19,19,15,122.0,14.5,3.1,21.65,22.5,13.19,0.0
2018,6,19,19,30,14.0,2.0,3.0,21.0,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,2.9,20.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,20,4,45,57.5,7.0,1.35,14.45,8.5,0.0,0.0
2018,6,20,5,0,115.0,14.0,1.5,14.7,17.0,73.4,0.0
2018,6,20,5,15,253.0,25.0,1.55,15.25,50.0,206.13,120.45
2018,6,20,5,30,391.0,36.0,1.6,15.8,83.0,322.34,254.97
2018,6,20,5,45,390.0,40.0,1.7,16.35,105.0,343.06,279.51
2018,6,20,6,0,389.0,44.0,1.8,16.9,127.0,362.21,298.76
2018,6,20,6,15,194.5,55.5,1.85,17.85,97.0,237.73,196.56
2018,6,20,6,30,0.0,67.0,1.9,18.8,67.0,59.84,44.65
2018,6,20,6,45,0.0,86.5,1.95,19.7,86.5,78.95,60.48
2018,6,20,7,0,0.0,106.0,2.0,20.6,106.0,97.96,75.72
2018,6,20,7,15,14.0,144.0,2.05,21.6,151.0,149.18,117.24
2018,6,20,7,30,28.0,182.0,2.1,22.6,196.0,216.01,169.86
2018,6,20,7,45,199.5,192.5,2.2,23.55,308.0,420.02,331.2
2018,6,20,8,0,371.0,203.0,2.3,24.5,420.0,616.47,476.3
2018,6,20,8,15,630.5,144.0,2.35,25.4,549.0,812.45,613.43
2018,6,20,8,30,890.0,85.0,2.4,26.3,678.0,988.25,725.41
2018,6,20,8,45,902.5,86.5,2.4,27.2,722.0,1010.22,733.4
2018,6,20,9,0,915.0,88.0,2.4,28.1,766.0,1029.28,741.02
2018,6,20,9,15,919.5,92.0,2.45,28.9,804.0,1040.07,744.28
2018,6,20,9,30,924.0,96.0,2.5,29.7,842.0,1047.49,745.6
2018,6,20,9,45,925.5,101.5,2.55,30.5,874.5,1050.11,744.06
2018,6,20,10,0,927.0,107.0,2.6,31.3,907.0,1049.22,740.5
2018,6,20,10,15,934.0,107.5,2.7,31.7,935.0,1045.08,736.78
2018,6,20,10,30,941.0,108.0,2.8,32.1,963.0,1037.55,731.07
2018,6,20,10,45,946.5,108.5,2.9,32.55,984.5,1025.19,722.31
2018,6,20,11,0,952.0,109.0,3.0,33.0,1006.0,1009.49,711.56
2018,6,20,11,15,955.5,108.5,3.15,33.2,1019.5,987.73,698.16
2018,6,20,11,30,959.0,108.0,3.3,33.4,1033.0,962.9,682.77
2018,6,20,11,45,961.0,107.5,3.4,33.65,1039.0,933.85,664.14
2018,6,20,12,0,963.0,107.0,3.5,33.9,1045.0,902.1,643.72
2018,6,20,12,15,962.0,107.5,3.6,33.95,1043.0,866.31,621.07
2018,6,20,12,30,961.0,108.0,3.7,34.0,1041.0,828.34,596.79
2018,6,20,12,45,958.0,108.5,3.85,34.05,1031.0,786.89,570.16
2018,6,20,13,0,955.0,109.0,4.0,34.1,1021.0,743.7,540.56
2018,6,20,13,15,952.0,108.5,4.1,33.95,1004.0,698.13,508.29
2018,6,20,13,30,949.0,108.0,4.2,33.8,987.0,651.17,474.14
2018,6,20,13,45,944.5,106.5,4.25,33.7,963.0,601.38,436.84
2018,6,20,14,0,940.0,105.0,4.3,33.6,939.0,550.71,397.84
2018,6,20,14,15,933.5,104.0,4.35,33.35,908.5,498.84,357.06
2018,6,20,14,30,927.0,103.0,4.4,33.1,878.0,446.66,314.89
2018,6,20,14,45,919.0,101.0,4.45,32.8,841.5,393.15,270.78
2018,6,20,15,0,911.0,99.0,4.5,32.5,805.0,339.92,226.12
2018,6,20,15,15,900.0,97.0,4.5,32.5,763.0,286.47,181.11
2018,6,20,15,30,889.0,95.0,4.5,32.5,721.0,234.0,138.16
2018,6,20,15,45,875.0,92.5,4.5,31.75,675.0,181.98,99.36
2018,6,20,16,0,861.0,90.0,4.5,31.0,629.0,131.63,68.31
2018,6,20,16,15,843.5,86.5,4.45,30.45,579.5,72.56,42.24
2018,6,20,16,30,826.0,83.0,4.4,29.9,530.0,58.44,43.05
2018,6,20,16,45,801.5,80.0,4.35,29.35,478.5,57.77,42.76
2018,6,20,17,0,777.0,77.0,4.3,28.8,427.0,57.05,42.42
2018,6,20,17,15,744.5,73.0,4.2,28.05,375.0,55.44,41.35
2018,6,20,17,30,712.0,69.0,4.1,27.3,323.0,53.77,40.18
2018,6,20,17,45,666.0,63.5,4.05,26.5,271.5,46.3,34.0
2018,6,20,18,0,620.0,58.0,4.0,25.7,220.0,43.43,31.62
2018,6,20,18,15,551.0,51.5,3.8,24.7,172.5,39.55,28.24
2018,6,20,18,30,482.0,45.0,3.6,23.7,125.0,35.6,24.6
2018,6,20,18,45,372.0,36.0,3.4,22.7,85.5,29.22,18.52
2018,6,20,19,0,262.0,27.0,3.2,21.7,46.0,22.67,8.02
2018,6,20,19,15,139.5,14.5,3.1,21.05,24.0,13.19,0.0
2018,6,20,19,30,17.0,2.0,3.0,20.4,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,21,4,45,65.5,7.0,1.6,13.6,9.0,0.0,0.0
2018,6,21,5,0,131.0,14.0,1.7,13.8,18.0,81.76,0.0
2018,6,21,5,15,276.5,24.5,1.75,14.35,51.5,218.67,126.48
2018,6,21,5,30,422.0,35.0,1.8,14.9,85.0,340.19,269.88
2018,6,21,5,45,428.0,41.0,1.8,15.45,112.5,369.4,301.58
2018,6,21,6,0,434.0,47.0,1.8,16.0,140.0,398.12,328.46
2018,6,21,6,15,218.0,71.0,1.9,16.9,118.0,260.66,216.21
2018,6,21,6,30,2.0,95.0,2.0,17.8,96.0,92.54,72.17
2018,6,21,6,45,11.0,118.0,2.05,18.7,122.5,123.08,97.68
2018,6,21,7,0,20.0,141.0,2.1,19.6,149.0,153.86,122.54
2018,6,21,7,15,99.0,169.0,2.15,20.5,217.0,282.81,227.51
2018,6,21,7,30,178.0,197.0,2.2,21.4,285.0,387.76,309.3
2018,6,21,7,45,385.5,177.0,2.25,22.3,394.5,594.36,466.59
2018,6,21,8,0,593.0,157.0,2.3,23.2,504.0,782.44,599.51
2018,6,21,8,15,750.0,119.5,2.35,24.1,595.0,893.05,670.07
2018,6,21,8,30,907.0,82.0,2.4,25.0,686.0,1001.22,736.8
2018,6,21,8,45,918.5,84.0,2.45,25.9,730.5,1023.08,745.9
2018,6,21,9,0,930.0,86.0,2.5,26.8,775.0,1041.95,753.91
2018,6,21,9,15,940.0,87.0,2.6,27.55,814.5,1054.99,759.25
2018,6,21,9,30,950.0,88.0,2.7,28.3,854.0,1064.77,762.65
2018,6,21,9,45,958.5,88.0,2.8,29.0,888.0,1068.55,762.55
2018,6,21,10,0,967.0,88.0,2.9,29.7,922.0,1068.92,760.46
2018,6,21,10,15,972.0,89.0,3.0,30.3,949.5,1063.42,755.13
2018,6,21,10,30,977.0,90.0,3.1,30.9,977.0,1054.44,747.78
2018,6,21,10,45,980.0,91.0,3.15,31.5,997.5,1040.07,736.75
2018,6,21,11,0,983.0,92.0,3.2,32.1,1018.0,1022.33,723.76
2018,6,21,11,15,985.0,92.0,3.25,32.6,1031.0,999.4,707.91
2018,6,21,11,30,987.0,92.0,3.3,33.1,1044.0,973.36,690.19
2018,6,21,11,45,988.0,92.5,3.3,33.6,1050.0,943.96,670.04
2018,6,21,12,0,989.0,93.0,3.3,34.1,1056.0,911.78,648.18
2018,6,21,12,15,983.0,97.5,3.35,34.3,1053.0,874.93,624.37
2018,6,21,12,30,977.0,102.0,3.4,34.5,1050.0,836.0,599.09
2018,6,21,12,45,968.5,106.0,3.5,34.7,1038.5,792.98,571.17
2018,6,21,13,0,960.0,110.0,3.6,34.9,1027.0,748.53,540.55
2018,6,21,13,15,957.0,109.5,3.65,34.85,1010.0,702.75,508.12
2018,6,21,13,30,954.0,109.0,3.7,34.8,993.0,655.56,473.87
2018,6,21,13,45,950.0,107.5,3.75,34.75,969.0,605.82,436.91
2018,6,21,14,0,946.0,106.0,3.8,34.7,945.0,555.13,398.21
2018,6,21,14,15,940.0,104.5,3.85,34.45,914.5,502.8,357.51
2018,6,21,14,30,934.0,103.0,3.9,34.2,884.0,450.13,315.34
2018,6,21,14,45,926.0,100.5,3.95,34.0,847.0,395.89,270.94
2018,6,21,15,0,918.0,98.0,4.0,33.8,810.0,341.94,225.99
2018,6,21,15,15,907.0,96.0,4.0,33.8,768.0,288.12,181.0
2018,6,21,15,30,896.0,94.0,4.0,33.8,726.0,235.29,138.02
2018,6,21,15,45,883.0,91.5,4.05,33.1,680.0,183.02,99.17
2018,6,21,16,0,870.0,89.0,4.1,32.4,634.0,132.33,67.94
2018,6,21,16,15,853.5,85.5,4.1,31.9,584.5,82.62,49.3
2018,6,21,16,30,837.0,82.0,4.1,31.4,535.0,57.83,42.26
2018,6,21,16,45,814.5,78.0,4.05,30.9,483.5,56.41,41.35
2018,6,21,17,0,792.0,74.0,4.0,30.4,432.0,54.88,40.31
2018,6,21,17,15,760.5,70.0,3.85,29.7,379.5,53.17,39.15
2018,6,21,17,30,729.0,66.0,3.7,29.0,327.0,51.39,37.87
