Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,45,856.5,148.5,3.7,35.8,973.0,750.29,540.71
2018,7,1,13,0,846.0,154.0,3.8,35.8,962.0,709.54,512.24
2018,7,1,13,15,841.0,153.5,3.9,35.6,945.0,666.96,482.42
2018,7,1,13,30,836.0,153.0,4.0,35.4,928.0,623.28,451.05
2018,7,1,13,45,829.0,152.5,4.05,35.2,905.0,576.55,416.59
2018,7,1,14,0,822.0,152.0,4.1,35.0,882.0,529.41,380.9
2018,7,1,14,15,813.0,150.5,4.15,34.7,852.5,480.38,343.04
2018,7,1,14,30,804.0,149.0,4.2,34.4,823.0,431.53,304.27
2018,7,1,14,45,792.5,147.5,4.2,34.05,788.0,382.19,264.29
2018,7,1,15,0,781.0,146.0,4.2,33.7,753.0,333.69,224.32
2018,7,1,15,15,767.0,142.5,4.2,33.7,712.5,284.13,183.34
2018,7,1,15,30,753.0,139.0,4.2,33.7,672.0,236.07,144.52
2018,7,1,15,45,735.5,135.5,4.15,32.85,628.0,181.6,104.02
2018,7,1,16,0,718.0,132.0,4.1,32.0,584.0,136.3,75.51
2018,7,1,16,15,690.5,128.5,4.0,31.45,535.0,93.06,57.76
2018,7,1,16,30,663.0,125.0,3.9,30.9,486.0,78.56,59.39
2018,7,1,16,45,639.0,118.0,3.85,30.3,438.5,76.64,58.18
2018,7,1,17,0,615.0,111.0,3.8,29.7,391.0,74.48,56.74
2018,7,1,17,15,567.0,105.5,3.65,29.0,339.0,73.08,55.93
2018,7,1,17,30,519.0,100.0,3.5,28.3,287.0,71.64,55.03
2018,7,1,17,45,473.5,89.5,3.35,27.6,240.0,64.86,49.54
2018,7,1,18,0,428.0,79.0,3.2,26.9,193.0,58.3,44.07
2018,7,1,18,15,369.0,67.5,3.05,26.1,150.5,50.66,37.5
2018,7,1,18,30,310.0,56.0,2.9,25.3,108.0,42.74,30.46
2018,7,1,18,45,225.0,41.5,2.75,24.5,73.0,32.12,20.83
2018,7,1,19,0,140.0,27.0,2.6,23.7,38.0,21.17,7.87
2018,7,1,19,15,73.5,14.5,2.55,23.15,20.0,13.19,0.0
2018,7,1,19,30,7.0,2.0,2.5,22.6,2.0,0.0,0.0
2018,7,1,19,45,3.5,1.0,2.45,22.1,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.2,20.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,2,4,45,19.5,4.0,1.05,17.3,4.5,0.0,0.0
2018,7,2,5,0,39.0,8.0,1.2,17.5,9.0,27.49,0.0
2018,7,2,5,15,119.0,23.0,1.2,18.05,34.0,120.41,34.49
2018,7,2,5,30,199.0,38.0,1.2,18.6,59.0,204.22,156.01
2018,7,2,5,45,186.5,40.0,1.25,19.15,68.0,200.69,160.55
2018,7,2,6,0,174.0,42.0,1.3,19.7,77.0,197.9,160.92
2018,7,2,6,15,87.0,39.5,1.3,20.6,57.0,118.44,95.29
2018,7,2,6,30,0.0,37.0,1.3,21.5,37.0,32.6,21.63
2018,7,2,6,45,0.0,48.5,1.35,22.35,48.5,42.79,30.04
2018,7,2,7,0,0.0,60.0,1.4,23.2,60.0,53.0,38.25
2018,7,2,7,15,0.0,88.0,1.4,24.15,88.0,78.66,58.83
2018,7,2,7,30,0.0,116.0,1.4,25.1,116.0,105.91,80.22
2018,7,2,7,45,0.0,130.0,1.45,26.0,130.0,119.05,90.0
2018,7,2,8,0,0.0,144.0,1.5,26.9,144.0,132.13,99.6
2018,7,2,8,15,1.0,155.0,1.55,27.65,155.5,143.15,107.56
2018,7,2,8,30,2.0,166.0,1.6,28.4,167.0,154.18,115.45
2018,7,2,8,45,10.0,205.0,1.7,29.15,212.0,199.87,149.89
2018,7,2,9,0,18.0,244.0,1.8,29.9,257.0,245.67,183.57
2018,7,2,9,15,62.5,303.0,1.9,30.5,352.5,366.37,272.56
2018,7,2,9,30,107.0,362.0,2.0,31.1,448.0,489.38,359.24
2018,7,2,9,45,291.5,335.5,2.1,31.7,582.5,658.23,478.89
2018,7,2,10,0,476.0,309.0,2.2,32.3,717.0,824.0,590.05
2018,7,2,10,15,646.0,238.5,2.25,32.8,811.0,914.79,649.65
2018,7,2,10,30,816.0,168.0,2.3,33.3,905.0,988.81,693.84
2018,7,2,10,45,823.5,168.5,2.35,33.8,927.0,979.14,685.53
2018,7,2,11,0,831.0,169.0,2.4,34.3,949.0,966.3,676.17
2018,7,2,11,15,833.0,172.0,2.5,34.6,963.0,947.65,664.28
2018,7,2,11,30,835.0,175.0,2.6,34.9,977.0,926.08,650.59
2018,7,2,11,45,835.0,176.0,2.7,35.25,982.5,898.19,632.75
2018,7,2,12,0,835.0,177.0,2.8,35.6,988.0,867.9,613.34
2018,7,2,12,15,832.5,178.0,2.9,35.65,986.0,833.43,591.86
2018,7,2,12,30,830.0,179.0,3.0,35.7,984.0,797.18,568.74
2018,7,2,12,45,824.5,180.5,3.1,35.8,974.0,757.58,541.98
2018,7,2,13,0,819.0,182.0,3.2,35.9,964.0,716.77,513.85
2018,7,2,13,15,812.5,182.5,3.25,35.8,947.0,673.49,483.66
2018,7,2,13,30,806.0,183.0,3.3,35.7,930.0,629.46,452.22
2018,7,2,13,45,796.5,183.0,3.4,35.55,906.0,582.82,418.38
2018,7,2,14,0,787.0,183.0,3.5,35.4,882.0,536.08,383.53
2018,7,2,14,15,736.0,200.0,3.6,35.15,836.5,479.23,340.95
2018,7,2,14,30,685.0,217.0,3.7,34.9,791.0,429.87,303.04
2018,7,2,14,45,657.0,218.5,3.75,34.6,750.0,381.78,265.36
2018,7,2,15,0,629.0,220.0,3.8,34.3,709.0,336.46,229.36
2018,7,2,15,15,619.5,208.5,3.8,34.3,669.0,289.11,191.2
2018,7,2,15,30,610.0,197.0,3.8,34.3,629.0,243.01,154.73
2018,7,2,15,45,581.5,192.0,3.85,33.35,582.0,200.42,124.23
2018,7,2,16,0,553.0,187.0,3.9,32.4,535.0,162.59,101.21
2018,7,2,16,15,540.5,175.5,3.9,31.7,493.5,122.4,82.59
2018,7,2,16,30,528.0,164.0,3.9,31.0,452.0,105.39,81.3
2018,7,2,16,45,503.0,151.5,3.9,30.35,404.0,99.73,77.17
2018,7,2,17,0,478.0,139.0,3.9,29.7,356.0,93.66,72.63
2018,7,2,17,15,459.5,126.5,3.8,28.8,314.5,87.24,67.79
2018,7,2,17,30,441.0,114.0,3.7,27.9,273.0,80.4,62.49
2018,7,2,17,45,401.5,101.5,3.6,27.0,229.0,73.05,56.59
2018,7,2,18,0,362.0,89.0,3.5,26.1,185.0,65.33,50.19
2018,7,2,18,15,302.5,73.5,3.35,25.2,142.0,54.91,41.26
2018,7,2,18,30,243.0,58.0,3.2,24.3,99.0,44.07,31.72
2018,7,2,18,45,173.0,41.0,3.05,23.4,65.5,31.62,20.52
2018,7,2,19,0,103.0,24.0,2.9,22.5,32.0,18.74,6.32
2018,7,2,19,15,54.0,12.5,2.85,21.95,16.5,11.37,0.0
2018,7,2,19,30,5.0,1.0,2.8,21.4,1.0,0.0,0.0
2018,7,2,19,45,2.5,0.5,2.7,20.9,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,20.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,19.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,3,4,45,7.0,2.5,2.3,15.35,2.5,0.0,0.0
2018,7,3,5,0,14.0,5.0,2.5,15.5,5.0,11.79,0.0
2018,7,3,5,15,51.5,17.0,2.6,15.95,21.5,59.94,11.53
2018,7,3,5,30,89.0,29.0,2.7,16.4,38.0,105.93,79.74
2018,7,3,5,45,114.0,42.5,2.85,16.9,61.0,141.79,113.76
2018,7,3,6,0,139.0,56.0,3.0,17.4,84.0,179.21,147.04
2018,7,3,6,15,69.5,59.5,3.0,18.0,73.5,121.43,98.42
2018,7,3,6,30,0.0,63.0,3.0,18.6,63.0,56.0,41.58
2018,7,3,6,45,0.5,76.0,3.05,19.2,76.0,68.72,52.14
2018,7,3,7,0,1.0,89.0,3.1,19.8,89.0,81.41,62.44
2018,7,3,7,15,2.0,109.5,3.15,20.45,110.0,102.24,79.24
2018,7,3,7,30,3.0,130.0,3.2,21.1,131.0,123.05,95.72
2018,7,3,7,45,2.0,134.0,3.2,21.8,135.0,124.98,96.61
2018,7,3,8,0,1.0,138.0,3.2,22.5,139.0,127.1,97.67
2018,7,3,8,15,15.5,189.5,3.3,23.2,200.0,192.09,149.19
2018,7,3,8,30,30.0,241.0,3.4,23.9,261.0,274.59,212.76
2018,7,3,8,45,88.0,272.5,3.45,24.6,336.0,364.52,281.99
2018,7,3,9,0,146.0,304.0,3.5,25.3,411.0,473.03,362.55
2018,7,3,9,15,355.5,272.0,3.6,25.85,551.0,681.47,516.92
2018,7,3,9,30,565.0,240.0,3.7,26.4,691.0,859.84,642.44
2018,7,3,9,45,590.0,241.0,3.8,27.0,729.5,880.53,653.47
2018,7,3,10,0,615.0,242.0,3.9,27.6,768.0,898.46,663.72
2018,7,3,10,15,716.0,203.5,4.0,27.95,835.0,948.21,696.23
2018,7,3,10,30,817.0,165.0,4.1,28.3,902.0,986.83,720.18
2018,7,3,10,45,859.0,148.5,4.2,28.65,939.5,982.34,715.82
2018,7,3,11,0,901.0,132.0,4.3,29.0,977.0,986.43,717.52
2018,7,3,11,15,905.0,132.5,4.4,29.15,991.5,967.13,704.44
2018,7,3,11,30,909.0,133.0,4.5,29.3,1006.0,944.83,689.56
2018,7,3,11,45,912.0,131.5,4.6,29.4,1012.5,917.01,671.16
2018,7,3,12,0,915.0,130.0,4.7,29.5,1019.0,886.61,651.2
2018,7,3,12,15,915.0,130.0,4.7,29.5,1018.0,852.63,628.43
2018,7,3,12,30,915.0,130.0,4.7,29.5,1017.0,816.54,604.13
2018,7,3,12,45,913.5,130.0,4.75,29.45,1008.5,777.38,577.98
2018,7,3,13,0,912.0,130.0,4.8,29.4,1000.0,736.47,548.53
2018,7,3,13,15,909.5,128.5,4.75,29.3,984.0,692.14,515.68
2018,7,3,13,30,907.0,127.0,4.7,29.2,968.0,646.46,481.15
2018,7,3,13,45,903.5,125.0,4.7,29.1,945.0,598.64,444.43
2018,7,3,14,0,900.0,123.0,4.7,29.0,922.0,549.88,406.04
2018,7,3,14,15,894.5,120.5,4.65,28.85,892.5,499.1,365.1
2018,7,3,14,30,889.0,118.0,4.6,28.7,863.0,447.95,322.84
2018,7,3,14,45,881.5,115.0,4.55,28.55,827.5,395.57,278.76
2018,7,3,15,0,874.0,112.0,4.5,28.4,792.0,343.42,234.18
2018,7,3,15,15,845.0,116.0,4.5,28.4,745.0,283.57,184.4
2018,7,3,15,30,816.0,120.0,4.5,28.4,698.0,234.02,143.7
2018,7,3,15,45,812.0,112.5,4.35,27.85,656.0,182.71,103.92
2018,7,3,16,0,808.0,105.0,4.2,27.3,614.0,132.19,70.65
2018,7,3,16,15,790.5,101.5,4.15,26.9,566.5,85.04,51.21
2018,7,3,16,30,773.0,98.0,4.1,26.5,519.0,68.43,52.05
2018,7,3,16,45,714.0,99.5,4.0,26.05,459.0,64.46,49.0
2018,7,3,17,0,655.0,101.0,3.9,25.6,399.0,67.5,51.85
2018,7,3,17,15,624.5,93.5,3.8,25.05,349.5,64.37,49.48
2018,7,3,17,30,594.0,86.0,3.7,24.5,300.0,61.0,46.85
2018,7,3,17,45,580.0,75.0,3.6,23.9,257.0,54.67,41.6
2018,7,3,18,0,566.0,64.0,3.5,23.3,214.0,47.91,35.82
2018,7,3,18,15,503.5,56.5,3.35,22.55,168.5,43.48,31.92
2018,7,3,18,30,441.0,49.0,3.2,21.8,123.0,38.91,27.68
2018,7,3,18,45,334.0,38.5,3.1,21.05,84.0,31.34,20.51
2018,7,3,19,0,227.0,28.0,3.0,20.3,45.0,23.49,9.38
2018,7,3,19,15,120.5,15.0,3.0,19.75,23.5,13.64,0.0
2018,7,3,19,30,14.0,2.0,3.0,19.2,2.0,0.0,0.0
2018,7,3,19,45,7.0,1.0,3.0,18.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,8.5,2.5,2.2,14.7,2.5,0.0,0.0
2018,7,4,5,0,17.0,5.0,2.3,14.8,5.0,13.33,0.0
2018,7,4,5,15,84.5,15.0,2.35,15.3,23.0,84.81,13.63
2018,7,4,5,30,152.0,25.0,2.4,15.8,41.0,151.92,116.42
2018,7,4,5,45,181.5,29.0,2.45,16.25,58.0,178.11,144.77
2018,7,4,6,0,211.0,33.0,2.5,16.7,75.0,208.49,173.02
2018,7,4,6,15,105.5,35.0,2.5,17.4,56.0,125.73,103.33
2018,7,4,6,30,0.0,37.0,2.5,18.1,37.0,32.6,21.97
2018,7,4,6,45,0.0,42.5,2.5,18.75,42.5,37.48,26.03
2018,7,4,7,0,0.0,48.0,2.5,19.4,48.0,42.36,29.98
2018,7,4,7,15,0.5,77.0,2.5,20.1,77.0,68.56,51.55
2018,7,4,7,30,1.0,106.0,2.5,20.8,106.0,96.8,74.37
2018,7,4,7,45,19.5,160.0,2.5,21.5,171.0,168.14,132.14
2018,7,4,8,0,38.0,214.0,2.5,22.2,236.0,257.61,202.23
2018,7,4,8,15,235.5,213.0,2.5,22.85,366.0,480.06,376.7
2018,7,4,8,30,433.0,212.0,2.5,23.5,496.0,693.1,532.35
2018,7,4,8,45,649.5,158.0,2.5,24.15,616.5,857.18,644.59
2018,7,4,9,0,866.0,104.0,2.5,24.8,737.0,997.21,733.01
2018,7,4,9,15,876.0,106.0,2.55,25.4,776.0,1011.26,737.93
2018,7,4,9,30,886.0,108.0,2.6,26.0,815.0,1022.22,742.19
2018,7,4,9,45,893.5,109.0,2.65,26.65,848.0,1026.37,742.07
2018,7,4,10,0,901.0,110.0,2.7,27.3,881.0,1027.28,740.07
2018,7,4,10,15,907.5,111.0,2.75,27.8,908.5,1023.9,735.93
2018,7,4,10,30,914.0,112.0,2.8,28.3,936.0,1017.2,729.86
2018,7,4,10,45,918.0,112.5,2.85,28.8,956.5,1004.27,719.96
2018,7,4,11,0,922.0,113.0,2.9,29.3,977.0,988.12,708.18
2018,7,4,11,15,925.0,113.0,2.95,29.7,990.5,967.42,693.88
2018,7,4,11,30,928.0,113.0,3.0,30.1,1004.0,943.72,677.74
2018,7,4,11,45,930.0,112.5,3.05,30.45,1010.5,915.83,659.07
2018,7,4,12,0,932.0,112.0,3.1,30.8,1017.0,885.3,638.68
2018,7,4,12,15,932.5,111.5,3.1,31.0,1016.0,851.08,615.92
2018,7,4,12,30,933.0,111.0,3.1,31.2,1015.0,814.64,591.63
2018,7,4,12,45,933.0,109.5,3.15,31.4,1006.5,774.93,565.3
2018,7,4,13,0,933.0,108.0,3.2,31.6,998.0,733.33,536.27
2018,7,4,13,15,930.5,107.5,3.25,31.65,982.5,689.15,504.44
2018,7,4,13,30,928.0,107.0,3.3,31.7,967.0,643.52,470.82
2018,7,4,13,45,924.0,105.5,3.3,31.75,944.0,595.02,434.15
2018,7,4,14,0,920.0,104.0,3.3,31.8,921.0,545.58,395.83
2018,7,4,14,15,914.5,102.0,3.3,31.7,891.5,494.33,355.4
2018,7,4,14,30,909.0,100.0,3.3,31.6,862.0,442.69,313.54
2018,7,4,14,45,901.5,98.0,3.3,31.5,826.5,390.15,270.03
2018,7,4,15,0,894.0,96.0,3.3,31.4,791.0,337.82,225.94
2018,7,4,15,15,883.0,94.5,3.3,31.4,750.5,285.4,181.73
2018,7,4,15,30,872.0,93.0,3.3,31.4,710.0,233.94,139.36
2018,7,4,15,45,860.0,89.5,3.25,30.95,665.0,182.1,100.01
2018,7,4,16,0,848.0,86.0,3.2,30.5,620.0,131.72,67.93
2018,7,4,16,15,830.5,83.0,3.15,30.1,571.5,83.13,48.55
2018,7,4,16,30,813.0,80.0,3.1,29.7,523.0,56.1,41.12
2018,7,4,16,45,788.0,76.5,3.1,29.35,471.5,54.99,40.43
2018,7,4,17,0,763.0,73.0,3.1,29.0,420.0,53.79,39.64
2018,7,4,17,15,737.0,69.0,3.1,28.35,370.5,52.12,38.49
2018,7,4,17,30,711.0,65.0,3.1,27.7,321.0,50.37,37.22
2018,7,4,17,45,665.5,59.5,3.1,27.0,269.5,47.17,34.67
2018,7,4,18,0,620.0,54.0,3.1,26.3,218.0,40.15,28.75
2018,7,4,18,15,547.0,48.5,3.05,25.25,170.5,36.94,25.97
2018,7,4,18,30,474.0,43.0,3.0,24.2,123.0,33.72,22.98
2018,7,4,18,45,371.5,34.0,2.9,23.2,84.0,27.29,16.95
2018,7,4,19,0,269.0,25.0,2.8,22.2,45.0,20.66,7.36
2018,7,4,19,15,145.0,13.5,2.8,21.5,23.5,12.28,0.0
2018,7,4,19,30,21.0,2.0,2.8,20.8,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.0,2.8,20.15,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,0.6,14.6,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,0.7,14.8,10.0,50.99,0.0
2018,7,5,5,15,222.5,20.5,0.8,15.35,39.5,173.76,21.42
2018,7,5,5,30,362.0,32.0,0.9,15.9,69.0,295.73,225.9
2018,7,5,5,45,338.0,35.5,0.95,16.5,85.0,299.28,240.96
2018,7,5,6,0,314.0,39.0,1.0,17.1,101.0,299.33,245.17
2018,7,5,6,15,157.0,46.0,1.0,17.95,77.0,194.79,159.94
2018,7,5,6,30,0.0,53.0,1.0,18.8,53.0,46.79,33.73
2018,7,5,6,45,0.0,64.0,0.95,19.6,64.0,56.55,41.92
2018,7,5,7,0,0.0,75.0,0.9,20.4,75.0,66.45,49.86
2018,7,5,7,15,0.5,103.5,0.9,21.25,103.5,94.8,72.74
2018,7,5,7,30,1.0,132.0,0.9,22.1,132.0,123.41,95.25
2018,7,5,7,45,6.0,159.0,0.85,22.95,162.0,154.62,119.45
2018,7,5,8,0,11.0,186.0,0.8,23.8,192.0,185.89,143.09
2018,7,5,8,15,25.0,219.5,0.75,24.65,235.5,232.7,178.36
2018,7,5,8,30,39.0,253.0,0.7,25.5,279.0,297.25,225.64
2018,7,5,8,45,254.5,245.5,0.7,26.35,430.0,535.79,401.93
2018,7,5,9,0,470.0,238.0,0.7,27.2,581.0,761.17,553.03
2018,7,5,9,15,696.0,164.5,0.7,28.05,703.5,913.36,646.32
2018,7,5,9,30,922.0,91.0,0.7,28.9,826.0,1039.36,716.96
2018,7,5,9,45,927.5,93.5,0.75,29.7,859.5,1043.49,715.12
2018,7,5,10,0,933.0,96.0,0.8,30.5,893.0,1044.21,713.21
2018,7,5,10,15,938.5,96.5,0.8,31.25,920.5,1039.37,707.27
2018,7,5,10,30,944.0,97.0,0.8,32.0,948.0,1031.15,699.59
2018,7,5,10,45,948.0,97.0,0.85,32.7,968.5,1017.61,690.15
2018,7,5,11,0,952.0,97.0,0.9,33.4,989.0,1000.78,678.93
2018,7,5,11,15,954.0,97.5,0.95,33.85,1002.0,979.37,665.78
2018,7,5,11,30,956.0,98.0,1.0,34.3,1015.0,954.89,650.84
2018,7,5,11,45,956.5,97.5,1.0,34.8,1020.5,925.25,631.87
2018,7,5,12,0,957.0,97.0,1.0,35.3,1026.0,892.96,611.36
2018,7,5,12,15,954.0,98.0,1.15,35.45,1023.0,856.7,591.35
2018,7,5,12,30,951.0,99.0,1.3,35.6,1020.0,818.33,569.5
2018,7,5,12,45,912.5,122.0,1.4,35.8,999.5,770.44,540.44
2018,7,5,13,0,874.0,145.0,1.5,36.0,979.0,722.45,508.65
2018,7,5,13,15,903.5,122.0,1.65,35.95,971.5,683.44,483.59
2018,7,5,13,30,933.0,99.0,1.8,35.9,964.0,640.23,454.48
2018,7,5,13,45,927.0,98.0,1.95,35.85,939.5,590.85,419.55
2018,7,5,14,0,921.0,97.0,2.1,35.8,915.0,540.71,382.81
2018,7,5,14,15,834.0,140.5,2.25,35.6,862.5,482.55,339.64
2018,7,5,14,30,747.0,184.0,2.4,35.4,810.0,430.4,300.22
2018,7,5,14,45,710.5,190.5,2.5,35.2,765.5,379.95,261.06
2018,7,5,15,0,674.0,197.0,2.6,35.0,721.0,332.96,224.05
2018,7,5,15,15,724.5,162.5,2.6,35.0,698.5,281.44,180.92
2018,7,5,15,30,775.0,128.0,2.6,35.0,676.0,231.96,139.3
2018,7,5,15,45,713.0,138.5,2.75,34.3,617.5,180.34,103.12
2018,7,5,16,0,651.0,149.0,2.9,33.6,559.0,142.0,81.62
2018,7,5,16,15,668.0,129.5,2.9,33.0,521.0,92.57,57.53
2018,7,5,16,30,685.0,110.0,2.9,32.4,483.0,68.72,50.95
2018,7,5,16,45,702.5,94.0,2.95,31.8,444.0,60.67,44.67
2018,7,5,17,0,720.0,78.0,3.0,31.2,405.0,57.21,42.08
2018,7,5,17,15,630.5,83.0,2.9,30.4,344.0,56.71,41.97
2018,7,5,17,30,541.0,88.0,2.8,29.6,283.0,62.24,46.87
2018,7,5,17,45,496.0,79.0,2.75,28.8,236.0,57.45,43.05
2018,7,5,18,0,451.0,70.0,2.7,28.0,189.0,52.37,38.86
2018,7,5,18,15,382.0,60.0,2.65,27.25,146.0,45.13,32.64
2018,7,5,18,30,313.0,50.0,2.6,26.5,103.0,38.17,26.46
2018,7,5,18,45,231.5,38.0,2.5,25.7,70.0,29.42,18.47
2018,7,5,19,0,150.0,26.0,2.4,24.9,37.0,20.4,6.93
2018,7,5,19,15,84.5,14.0,2.35,24.5,19.5,12.73,0.0
2018,7,5,19,30,19.0,2.0,2.3,24.1,2.0,0.0,0.0
2018,7,5,19,45,9.5,1.0,2.25,23.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.5,1.45,21.05,2.5,0.0,0.0
2018,7,6,5,0,15.0,5.0,1.6,21.2,5.0,12.27,0.0
2018,7,6,5,15,9.0,17.5,1.55,21.5,17.5,23.5,0.0
2018,7,6,5,30,3.0,30.0,1.5,21.8,30.0,30.97,18.27
2018,7,6,5,45,17.0,48.5,1.5,22.1,51.5,66.63,48.83
2018,7,6,6,0,31.0,67.0,1.5,22.4,73.0,97.32,75.05
2018,7,6,6,15,70.5,85.5,1.4,22.95,104.5,159.52,126.98
2018,7,6,6,30,110.0,104.0,1.3,23.5,136.0,212.57,170.44
2018,7,6,6,45,340.0,97.0,1.2,24.1,224.0,421.35,336.91
2018,7,6,7,0,570.0,90.0,1.1,24.7,312.0,624.07,484.43
2018,7,6,7,15,665.0,81.5,1.3,25.6,375.5,711.56,542.61
2018,7,6,7,30,760.0,73.0,1.5,26.5,439.0,798.68,599.67
2018,7,6,7,45,783.0,75.0,1.7,27.45,488.0,839.59,624.06
2018,7,6,8,0,806.0,77.0,1.9,28.4,537.0,869.62,641.23
2018,7,6,8,15,823.5,78.5,2.05,29.45,583.5,901.27,658.54
2018,7,6,8,30,841.0,80.0,2.2,30.5,630.0,930.77,674.18
2018,7,6,8,45,813.5,99.5,2.35,31.55,661.0,934.63,673.19
2018,7,6,9,0,786.0,119.0,2.5,32.6,692.0,944.9,676.6
2018,7,6,9,15,830.5,106.5,2.6,33.35,741.5,965.74,687.11
2018,7,6,9,30,875.0,94.0,2.7,34.1,791.0,995.26,702.96
2018,7,6,9,45,874.0,101.0,2.75,34.9,822.0,997.86,701.24
2018,7,6,10,0,873.0,108.0,2.8,35.7,853.0,997.05,697.75
2018,7,6,10,15,880.0,109.0,2.9,36.15,881.0,994.51,694.79
2018,7,6,10,30,887.0,110.0,3.0,36.6,909.0,988.74,689.92
2018,7,6,10,45,892.5,110.5,3.1,37.05,930.0,977.77,681.93
2018,7,6,11,0,898.0,111.0,3.2,37.5,951.0,963.62,672.06
2018,7,6,11,15,901.0,111.0,3.3,37.75,964.5,943.54,659.12
2018,7,6,11,30,904.0,111.0,3.4,38.0,978.0,920.53,644.37
2018,7,6,11,45,906.0,110.5,3.5,38.25,984.5,893.39,626.99
2018,7,6,12,0,908.0,110.0,3.6,38.5,991.0,863.66,607.93
2018,7,6,12,15,908.0,110.0,3.7,38.55,990.0,830.34,586.96
2018,7,6,12,30,908.0,110.0,3.8,38.6,989.0,794.86,564.43
2018,7,6,12,45,907.5,108.5,3.95,38.65,980.5,755.77,539.51
2018,7,6,13,0,907.0,107.0,4.1,38.7,972.0,714.87,511.88
2018,7,6,13,15,903.5,106.5,4.2,38.6,956.0,671.17,481.22
2018,7,6,13,30,900.0,106.0,4.3,38.5,940.0,626.15,448.86
2018,7,6,13,45,895.5,104.5,4.4,38.4,917.0,578.67,413.91
2018,7,6,14,0,891.0,103.0,4.5,38.3,894.0,530.34,377.34
2018,7,6,14,15,884.5,102.0,4.55,38.05,865.0,480.81,339.03
2018,7,6,14,30,878.0,101.0,4.6,37.8,836.0,431.0,299.41
2018,7,6,14,45,869.5,99.0,4.7,37.55,801.0,379.66,257.82
2018,7,6,15,0,861.0,97.0,4.8,37.3,766.0,328.64,215.77
2018,7,6,15,15,850.0,95.0,4.8,37.3,726.0,277.55,173.38
2018,7,6,15,30,839.0,93.0,4.8,37.3,686.0,227.42,132.85
2018,7,6,15,45,825.0,90.5,4.85,36.55,642.0,177.68,96.05
2018,7,6,16,0,811.0,88.0,4.9,35.8,598.0,129.59,66.28
2018,7,6,16,15,793.5,85.0,4.85,35.3,551.0,73.0,40.46
2018,7,6,16,30,776.0,82.0,4.8,34.8,504.0,57.13,41.05
2018,7,6,16,45,750.0,78.5,4.75,34.25,454.0,56.1,40.47
2018,7,6,17,0,724.0,75.0,4.7,33.7,404.0,54.99,39.8
2018,7,6,17,15,694.5,71.0,4.6,33.0,355.0,53.39,38.74
2018,7,6,17,30,665.0,67.0,4.5,32.3,306.0,51.72,37.58
2018,7,6,17,45,621.0,61.5,4.4,31.6,257.0,44.43,31.66
2018,7,6,18,0,577.0,56.0,4.3,30.9,208.0,41.55,29.3
2018,7,6,18,15,505.5,49.5,4.0,30.05,162.0,37.63,25.96
2018,7,6,18,30,434.0,43.0,3.7,29.2,116.0,33.63,22.35
2018,7,6,18,45,340.5,34.0,3.35,28.3,79.5,27.26,16.46
2018,7,6,19,0,247.0,25.0,3.0,27.4,43.0,20.68,6.79
2018,7,6,19,15,132.0,13.5,2.95,26.85,22.5,12.28,0.0
2018,7,6,19,30,17.0,2.0,2.9,26.3,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,2.8,25.75,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,24.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.25,23.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,7,4,45,16.0,3.5,1.25,21.65,3.5,0.0,0.0
2018,7,7,5,0,32.0,7.0,1.3,22.0,7.0,22.81,0.0
2018,7,7,5,15,121.0,20.5,1.45,22.7,31.0,114.81,0.0
2018,7,7,5,30,210.0,34.0,1.6,23.4,55.0,204.8,150.79
2018,7,7,5,45,318.5,42.0,1.75,24.05,94.0,294.52,231.44
2018,7,7,6,0,427.0,50.0,1.9,24.7,133.0,392.82,312.57
2018,7,7,6,15,471.0,60.5,2.05,25.5,177.0,455.11,362.54
2018,7,7,6,30,515.0,71.0,2.2,26.3,221.0,519.73,411.52
2018,7,7,6,45,615.0,66.5,2.3,27.15,280.0,611.54,477.88
2018,7,7,7,0,715.0,62.0,2.4,28.0,339.0,704.54,542.02
2018,7,7,7,15,743.5,65.5,2.5,28.85,389.5,754.46,573.57
2018,7,7,7,30,772.0,69.0,2.6,29.7,440.0,803.76,604.03
2018,7,7,7,45,662.5,110.0,2.7,30.6,453.0,777.03,581.83
2018,7,7,8,0,553.0,151.0,2.8,31.5,466.0,734.75,549.61
2018,7,7,8,15,578.0,161.5,2.9,32.3,515.5,779.18,577.34
2018,7,7,8,30,603.0,172.0,3.0,33.1,565.0,822.06,602.9
2018,7,7,8,45,720.5,135.0,3.1,33.95,636.5,899.99,650.94
2018,7,7,9,0,838.0,98.0,3.2,34.8,708.0,961.68,687.01
2018,7,7,9,15,866.0,91.5,3.3,35.3,752.0,984.19,698.67
2018,7,7,9,30,894.0,85.0,3.4,35.8,796.0,1004.03,708.94
2018,7,7,9,45,902.0,85.5,3.5,36.35,829.0,1008.7,709.58
2018,7,7,10,0,910.0,86.0,3.6,36.9,862.0,1010.13,708.42
2018,7,7,10,15,915.5,87.0,3.7,37.15,889.5,1006.31,704.99
2018,7,7,10,30,921.0,88.0,3.8,37.4,917.0,999.18,699.63
2018,7,7,10,45,916.0,94.5,3.85,37.65,935.0,984.24,689.18
2018,7,7,11,0,911.0,101.0,3.9,37.9,953.0,966.08,676.85
2018,7,7,11,15,922.0,96.0,4.0,38.05,969.0,948.49,665.54
2018,7,7,11,30,933.0,91.0,4.1,38.2,985.0,927.73,652.22
2018,7,7,11,45,933.5,92.0,4.15,38.35,991.5,900.32,634.42
2018,7,7,12,0,934.0,93.0,4.2,38.5,998.0,870.24,614.93
2018,7,7,12,15,930.5,95.0,4.25,38.55,996.0,835.33,592.5
2018,7,7,12,30,927.0,97.0,4.3,38.6,994.0,798.35,568.61
2018,7,7,12,45,921.5,100.0,4.35,38.65,985.0,758.86,542.9
2018,7,7,13,0,916.0,103.0,4.4,38.7,976.0,717.77,514.82
2018,7,7,13,15,913.5,102.0,4.4,38.6,960.5,673.95,483.72
2018,7,7,13,30,911.0,101.0,4.4,38.5,945.0,628.72,450.92
2018,7,7,13,45,907.0,100.0,4.45,38.4,922.5,581.41,415.93
2018,7,7,14,0,903.0,99.0,4.5,38.3,900.0,533.18,379.3
2018,7,7,14,15,897.5,97.5,4.55,38.1,871.5,483.14,340.5
2018,7,7,14,30,892.0,96.0,4.6,37.9,843.0,432.7,300.32
2018,7,7,14,45,884.0,95.0,4.65,37.65,808.5,381.57,258.73
2018,7,7,15,0,876.0,94.0,4.7,37.4,774.0,330.68,216.65
2018,7,7,15,15,865.5,91.5,4.7,37.4,733.5,278.54,173.45
2018,7,7,15,30,855.0,89.0,4.7,37.4,693.0,227.33,132.07
2018,7,7,15,45,842.0,87.0,4.8,36.6,649.5,177.24,95.02
2018,7,7,16,0,829.0,85.0,4.9,35.8,606.0,128.68,65.05
2018,7,7,16,15,812.0,82.0,4.85,35.2,558.5,81.01,46.68
2018,7,7,16,30,795.0,79.0,4.8,34.6,511.0,55.26,39.56
2018,7,7,16,45,774.0,75.0,4.8,34.05,462.0,53.82,38.64
2018,7,7,17,0,753.0,71.0,4.8,33.5,413.0,52.25,37.59
2018,7,7,17,15,722.5,67.0,4.7,32.7,362.5,50.5,36.41
2018,7,7,17,30,692.0,63.0,4.6,31.9,312.0,48.67,35.11
2018,7,7,17,45,649.5,58.0,4.5,31.1,262.5,45.86,32.94
2018,7,7,18,0,607.0,53.0,4.4,30.3,213.0,39.34,27.53
2018,7,7,18,15,542.5,47.0,4.1,29.35,167.0,35.74,24.45
2018,7,7,18,30,478.0,41.0,3.8,28.4,121.0,32.06,21.12
2018,7,7,18,45,377.0,33.0,3.55,27.45,83.0,26.46,15.87
2018,7,7,19,0,276.0,25.0,3.3,26.5,45.0,20.74,6.68
2018,7,7,19,15,148.0,13.5,3.15,25.9,23.5,12.28,0.0
2018,7,7,19,30,20.0,2.0,3.0,25.3,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.0,2.85,24.7,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,23.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,23.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,21.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,21.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,19.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,18.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,8,4,45,36.5,4.0,1.75,18.8,4.5,0.0,0.0
2018,7,8,5,0,73.0,8.0,1.9,19.0,9.0,44.71,0.0
2018,7,8,5,15,203.5,19.0,2.0,19.5,36.0,158.94,0.0
2018,7,8,5,30,334.0,30.0,2.1,20.0,63.0,275.74,205.76
2018,7,8,5,45,423.5,38.0,2.15,20.55,104.0,357.52,284.52
2018,7,8,6,0,513.0,46.0,2.2,21.1,145.0,446.73,359.68
2018,7,8,6,15,571.5,51.5,2.3,22.05,192.5,516.28,414.9
2018,7,8,6,30,630.0,57.0,2.4,23.0,240.0,589.15,469.54
2018,7,8,6,45,670.0,61.5,2.45,23.9,290.0,644.48,508.5
2018,7,8,7,0,710.0,66.0,2.5,24.8,340.0,705.22,549.69
2018,7,8,7,15,739.0,70.0,2.65,25.8,391.0,756.12,582.62
2018,7,8,7,30,768.0,74.0,2.8,26.8,442.0,806.42,614.17
2018,7,8,7,45,790.0,77.0,2.9,27.8,491.5,847.98,638.56
2018,7,8,8,0,812.0,80.0,3.0,28.8,541.0,878.44,654.96
2018,7,8,8,15,829.0,82.5,3.1,29.7,588.5,910.96,672.81
2018,7,8,8,30,846.0,85.0,3.2,30.6,636.0,941.25,688.91
2018,7,8,8,45,859.0,87.0,3.25,31.5,679.5,964.5,699.9
2018,7,8,9,0,872.0,89.0,3.3,32.4,723.0,984.99,709.09
2018,7,8,9,15,879.5,92.0,3.45,33.2,761.5,998.16,714.6
2018,7,8,9,30,887.0,95.0,3.6,34.0,800.0,1008.18,718.19
2018,7,8,9,45,891.0,99.5,3.7,34.8,833.5,1013.08,718.29
2018,7,8,10,0,895.0,104.0,3.8,35.6,867.0,1014.59,716.4
2018,7,8,10,15,901.5,105.0,3.9,36.0,894.5,1011.51,712.93
2018,7,8,10,30,908.0,106.0,4.0,36.4,922.0,1005.12,707.52
2018,7,8,10,45,913.0,106.0,4.1,36.8,943.0,992.96,698.6
2018,7,8,11,0,918.0,106.0,4.2,37.2,964.0,977.59,687.77
2018,7,8,11,15,921.0,106.5,4.3,37.4,978.0,957.69,674.72
2018,7,8,11,30,924.0,107.0,4.4,37.6,992.0,934.77,659.78
2018,7,8,11,45,925.5,107.0,4.5,37.8,998.5,907.19,641.86
2018,7,8,12,0,927.0,107.0,4.6,38.0,1005.0,876.96,622.21
2018,7,8,12,15,925.0,107.5,4.7,38.0,1003.0,841.87,599.82
2018,7,8,12,30,923.0,108.0,4.8,38.0,1001.0,804.7,575.89
2018,7,8,12,45,919.5,109.0,4.9,38.0,992.0,764.92,550.26
2018,7,8,13,0,916.0,110.0,5.0,38.0,983.0,723.47,521.92
2018,7,8,13,15,913.0,109.0,5.05,37.85,967.0,679.22,490.56
2018,7,8,13,30,910.0,108.0,5.1,37.7,951.0,633.6,457.46
2018,7,8,13,45,906.0,107.0,5.1,37.55,928.5,586.24,422.1
2018,7,8,14,0,902.0,106.0,5.1,37.4,906.0,537.95,385.11
2018,7,8,14,15,895.5,104.5,5.1,37.2,876.5,487.4,345.61
2018,7,8,14,30,889.0,103.0,5.1,37.0,847.0,436.56,304.83
2018,7,8,14,45,880.5,101.5,5.1,36.75,812.0,384.93,262.61
2018,7,8,15,0,872.0,100.0,5.1,36.5,777.0,333.6,219.95
2018,7,8,15,15,861.0,97.5,5.1,36.5,736.5,281.46,176.55
2018,7,8,15,30,850.0,95.0,5.1,36.5,696.0,230.29,135.06
2018,7,8,15,45,835.5,93.0,5.05,35.7,651.5,180.15,97.89
2018,7,8,16,0,821.0,91.0,5.0,34.9,607.0,122.12,60.63
2018,7,8,16,15,800.5,88.5,4.95,34.4,558.5,74.77,42.42
2018,7,8,16,30,780.0,86.0,4.9,33.9,510.0,59.99,43.55
2018,7,8,16,45,756.0,82.0,4.85,33.35,460.0,58.72,42.79
2018,7,8,17,0,732.0,78.0,4.8,32.8,410.0,57.35,41.92
2018,7,8,17,15,702.5,73.5,4.7,32.0,360.5,55.45,40.63
2018,7,8,17,30,673.0,69.0,4.6,31.2,311.0,48.74,35.29
2018,7,8,17,45,627.5,63.5,4.45,30.45,261.0,46.03,33.17
2018,7,8,18,0,582.0,58.0,4.3,29.7,211.0,43.2,30.86
2018,7,8,18,15,515.0,51.5,4.05,28.75,165.0,39.38,27.58
2018,7,8,18,30,448.0,45.0,3.8,27.8,119.0,35.48,24.03
2018,7,8,18,45,346.0,35.5,3.6,26.85,81.0,28.7,17.72
2018,7,8,19,0,244.0,26.0,3.4,25.9,43.0,21.7,7.02
2018,7,8,19,15,130.0,14.0,3.3,25.25,22.5,12.73,0.0
2018,7,8,19,30,16.0,2.0,3.2,24.6,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.15,23.95,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,22.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,21.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,21.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,20.35,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,9,4,45,35.5,4.0,1.75,19.15,4.5,0.0,0.0
2018,7,9,5,0,71.0,8.0,1.9,19.4,9.0,43.62,0.0
2018,7,9,5,15,202.5,19.5,2.0,19.95,36.0,157.75,0.0
2018,7,9,5,30,334.0,31.0,2.1,20.5,63.0,276.39,204.45
2018,7,9,5,45,425.5,38.5,2.25,21.1,104.0,359.12,284.99
2018,7,9,6,0,517.0,46.0,2.4,21.7,145.0,449.1,360.99
2018,7,9,6,15,576.0,52.0,2.45,22.55,193.0,519.88,417.22
2018,7,9,6,30,635.0,58.0,2.5,23.4,241.0,594.01,472.79
2018,7,9,6,45,675.0,62.5,2.5,24.3,291.5,649.34,511.49
2018,7,9,7,0,715.0,67.0,2.5,25.2,342.0,710.27,552.47
2018,7,9,7,15,744.5,70.5,2.65,26.15,393.0,761.14,585.39
2018,7,9,7,30,774.0,74.0,2.8,27.1,444.0,811.41,616.93
2018,7,9,7,45,796.0,77.0,2.95,28.05,494.0,853.15,641.81
2018,7,9,8,0,818.0,80.0,3.1,29.0,544.0,883.77,658.71
2018,7,9,8,15,834.5,83.0,3.3,29.9,591.5,916.57,677.34
2018,7,9,8,30,851.0,86.0,3.5,30.8,639.0,947.08,694.2
2018,7,9,8,45,864.0,88.0,3.7,31.75,683.0,970.39,706.04
2018,7,9,9,0,877.0,90.0,3.9,32.7,727.0,990.93,716.05
2018,7,9,9,15,888.0,91.5,3.95,33.35,766.5,1005.93,722.45
2018,7,9,9,30,899.0,93.0,4.0,34.0,806.0,1017.83,726.95
2018,7,9,9,45,908.5,92.5,4.1,34.65,839.5,1022.77,727.42
2018,7,9,10,0,918.0,92.0,4.2,35.3,873.0,1024.47,726.0
2018,7,9,10,15,923.5,93.0,4.3,35.75,900.5,1020.49,721.72
2018,7,9,10,30,929.0,94.0,4.4,36.2,928.0,1013.15,715.47
2018,7,9,10,45,932.5,95.0,4.45,36.65,949.0,1000.53,705.74
2018,7,9,11,0,936.0,96.0,4.5,37.1,970.0,984.64,694.08
2018,7,9,11,15,938.0,96.5,4.6,37.4,983.5,963.67,679.98
2018,7,9,11,30,940.0,97.0,4.7,37.7,997.0,939.67,664.01
2018,7,9,11,45,941.0,97.0,4.8,37.95,1003.0,911.44,645.46
2018,7,9,12,0,942.0,97.0,4.9,38.2,1009.0,880.52,625.3
2018,7,9,12,15,939.0,98.5,5.0,38.25,1007.0,845.21,602.79
2018,7,9,12,30,936.0,100.0,5.1,38.3,1005.0,807.78,578.71
2018,7,9,12,45,931.5,101.5,5.2,38.3,995.5,767.32,552.5
2018,7,9,13,0,927.0,103.0,5.3,38.3,986.0,725.2,523.79
2018,7,9,13,15,924.0,102.5,5.35,38.15,970.0,680.94,492.29
2018,7,9,13,30,921.0,102.0,5.4,38.0,954.0,635.28,459.02
2018,7,9,13,45,916.5,100.0,5.45,37.8,930.5,586.38,422.7
2018,7,9,14,0,912.0,98.0,5.5,37.6,907.0,536.6,384.72
2018,7,9,14,15,875.0,115.0,5.5,37.35,870.0,485.85,345.01
2018,7,9,14,30,838.0,132.0,5.5,37.1,833.0,437.14,306.08
2018,7,9,14,45,794.5,147.5,5.55,36.8,789.5,382.41,262.63
2018,7,9,15,0,751.0,163.0,5.6,36.5,746.0,330.46,221.04
2018,7,9,15,15,761.0,146.0,5.6,36.5,710.0,284.35,182.16
2018,7,9,15,30,771.0,129.0,5.6,36.5,674.0,230.86,138.64
2018,7,9,15,45,729.0,132.0,5.55,35.7,620.5,176.92,99.82
2018,7,9,16,0,687.0,135.0,5.5,34.9,567.0,134.13,74.49
2018,7,9,16,15,647.5,133.0,5.45,34.4,514.0,92.97,58.7
2018,7,9,16,30,608.0,131.0,5.4,33.9,461.0,82.31,61.72
2018,7,9,16,45,584.5,122.0,5.35,33.4,414.0,79.16,59.5
2018,7,9,17,0,561.0,113.0,5.3,32.9,367.0,75.67,56.98
2018,7,9,17,15,440.5,117.5,5.15,32.2,302.0,81.05,61.78
2018,7,9,17,30,320.0,122.0,5.0,31.5,237.0,90.31,69.79
2018,7,9,17,45,280.5,106.0,4.85,30.75,195.0,79.64,61.2
2018,7,9,18,0,241.0,90.0,4.7,30.0,153.0,68.6,52.09
2018,7,9,18,15,211.5,73.0,4.35,29.2,119.5,56.53,41.87
2018,7,9,18,30,182.0,56.0,4.0,28.4,86.0,44.08,31.09
2018,7,9,18,45,141.0,40.5,3.65,27.55,59.0,32.32,20.56
2018,7,9,19,0,100.0,25.0,3.3,26.7,32.0,20.29,5.88
2018,7,9,19,15,60.5,14.0,3.1,26.15,17.0,12.73,0.0
2018,7,9,19,30,21.0,3.0,2.9,25.6,2.0,0.0,0.0
2018,7,9,19,45,10.5,1.5,2.75,25.1,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,21.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,21.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,10,4,45,42.5,4.0,1.4,19.9,4.5,0.0,0.0
2018,7,10,5,0,85.0,8.0,1.5,20.2,9.0,50.71,0.0
2018,7,10,5,15,226.5,17.5,1.65,20.75,35.5,168.44,0.0
2018,7,10,5,30,368.0,27.0,1.8,21.3,62.0,292.25,213.7
2018,7,10,5,45,458.5,34.0,1.95,21.85,103.5,374.05,295.1
2018,7,10,6,0,549.0,41.0,2.1,22.4,145.0,458.36,366.45
2018,7,10,6,15,607.0,46.0,2.25,23.2,193.5,529.09,422.38
2018,7,10,6,30,665.0,51.0,2.4,24.0,242.0,602.76,477.73
2018,7,10,6,45,704.5,55.0,2.5,24.8,293.0,662.73,520.24
2018,7,10,7,0,744.0,59.0,2.6,25.6,344.0,723.48,561.55
2018,7,10,7,15,772.5,62.0,2.7,26.3,395.0,773.65,594.11
2018,7,10,7,30,801.0,65.0,2.8,27.0,446.0,814.32,619.16
2018,7,10,7,45,822.5,67.0,2.9,27.75,496.0,854.89,643.48
2018,7,10,8,0,844.0,69.0,3.0,28.5,546.0,893.9,666.25
2018,7,10,8,15,860.0,71.5,3.05,29.15,594.0,926.36,684.21
2018,7,10,8,30,876.0,74.0,3.1,29.8,642.0,956.47,700.44
2018,7,10,8,45,888.5,75.5,3.15,30.4,686.0,979.27,711.91
2018,7,10,9,0,901.0,77.0,3.2,31.0,730.0,999.23,721.58
2018,7,10,9,15,907.0,81.0,3.25,31.55,769.0,1012.59,727.19
2018,7,10,9,30,913.0,85.0,3.3,32.1,808.0,1022.62,730.82
2018,7,10,9,45,916.0,89.5,3.35,32.65,841.5,1026.79,730.86
2018,7,10,10,0,919.0,94.0,3.4,33.2,875.0,1027.5,728.88
2018,7,10,10,15,925.0,94.5,3.45,33.7,903.0,1023.45,724.22
2018,7,10,10,30,931.0,95.0,3.5,34.2,931.0,1016.04,717.61
2018,7,10,10,45,935.5,95.5,3.55,34.7,952.0,1003.84,708.14
2018,7,10,11,0,940.0,96.0,3.6,35.2,973.0,988.34,696.74
2018,7,10,11,15,942.5,96.5,3.65,35.4,987.0,967.75,683.1
2018,7,10,11,30,945.0,97.0,3.7,35.6,1001.0,944.09,667.57
2018,7,10,11,45,946.5,97.5,3.75,35.85,1008.0,916.61,649.5
2018,7,10,12,0,948.0,98.0,3.8,36.1,1015.0,886.38,629.67
2018,7,10,12,15,946.0,99.0,3.9,36.2,1013.5,851.19,607.19
2018,7,10,12,30,944.0,100.0,4.0,36.3,1012.0,813.82,583.12
2018,7,10,12,45,934.0,105.5,4.1,36.35,1001.0,772.39,556.27
2018,7,10,13,0,924.0,111.0,4.2,36.4,990.0,729.58,526.92
2018,7,10,13,15,898.0,124.5,4.25,36.3,967.5,681.67,492.67
2018,7,10,13,30,872.0,138.0,4.3,36.2,945.0,633.89,457.81
2018,7,10,13,45,897.0,118.5,4.4,36.1,930.5,589.83,425.32
2018,7,10,14,0,922.0,99.0,4.5,36.0,916.0,542.13,389.02
2018,7,10,14,15,916.0,97.5,4.55,35.75,886.5,490.81,349.0
2018,7,10,14,30,910.0,96.0,4.6,35.5,857.0,439.13,307.55
2018,7,10,14,45,901.5,94.5,4.7,35.2,821.5,386.4,264.47
2018,7,10,15,0,893.0,93.0,4.8,34.9,786.0,333.97,220.83
2018,7,10,15,15,882.5,91.5,4.8,34.9,745.5,281.55,176.85
2018,7,10,15,30,872.0,90.0,4.8,34.9,705.0,230.02,134.76
2018,7,10,15,45,858.0,87.0,4.9,34.0,659.5,178.06,96.12
2018,7,10,16,0,844.0,84.0,5.0,33.1,614.0,127.77,64.96
2018,7,10,16,15,826.5,81.5,5.0,32.45,566.0,79.53,46.94
2018,7,10,16,30,809.0,79.0,5.0,31.8,518.0,55.45,40.23
2018,7,10,16,45,785.5,75.5,5.05,31.15,467.5,54.33,39.58
2018,7,10,17,0,762.0,72.0,5.1,30.5,417.0,53.12,38.83
2018,7,10,17,15,730.0,68.0,5.05,29.55,365.5,51.38,37.67
2018,7,10,17,30,698.0,64.0,5.0,28.6,314.0,49.57,36.4
2018,7,10,17,45,617.5,63.0,4.95,27.7,258.0,45.64,33.25
2018,7,10,18,0,537.0,62.0,4.9,26.8,202.0,46.28,33.88
2018,7,10,18,15,424.5,55.5,4.7,25.85,151.0,42.48,30.58
2018,7,10,18,30,312.0,49.0,4.5,24.9,100.0,37.46,26.01
2018,7,10,18,45,230.0,37.0,4.3,23.95,67.5,28.68,17.91
2018,7,10,19,0,148.0,25.0,4.1,23.0,35.0,19.65,5.36
2018,7,10,19,15,83.0,13.5,4.0,22.35,18.5,12.28,0.0
2018,7,10,19,30,18.0,2.0,3.9,21.7,2.0,0.0,0.0
2018,7,10,19,45,9.0,1.0,3.75,21.1,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,20.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,4.0,1.4,16.5,4.0,0.0,0.0
2018,7,11,5,0,68.0,8.0,1.5,16.7,8.0,41.96,0.0
2018,7,11,5,15,201.5,18.5,1.55,17.3,34.0,154.39,0.0
2018,7,11,5,30,335.0,29.0,1.6,17.9,60.0,274.4,201.35
2018,7,11,5,45,430.0,36.5,1.65,18.45,101.5,358.78,286.05
2018,7,11,6,0,525.0,44.0,1.7,19.0,143.0,451.09,364.15
2018,7,11,6,15,305.0,48.5,1.7,19.9,110.0,316.26,258.51
2018,7,11,6,30,85.0,53.0,1.7,20.8,77.0,136.78,110.31
2018,7,11,6,45,44.0,80.0,1.7,21.7,92.5,115.07,91.26
2018,7,11,7,0,3.0,107.0,1.7,22.6,108.0,102.64,79.07
2018,7,11,7,15,65.5,144.5,1.75,23.65,175.5,208.27,165.43
2018,7,11,7,30,128.0,182.0,1.8,24.7,243.0,324.7,256.04
2018,7,11,7,45,370.0,158.0,1.85,25.7,361.0,555.08,431.63
2018,7,11,8,0,612.0,134.0,1.9,26.7,479.0,769.93,581.14
2018,7,11,8,15,739.0,106.0,1.95,27.65,559.0,862.09,637.66
2018,7,11,8,30,866.0,78.0,2.0,28.6,639.0,951.31,691.28
2018,7,11,8,45,879.5,80.0,2.05,29.5,683.5,975.53,702.09
2018,7,11,9,0,893.0,82.0,2.1,30.4,728.0,996.94,711.72
2018,7,11,9,15,899.5,85.0,2.2,31.3,766.5,1009.49,716.35
2018,7,11,9,30,906.0,88.0,2.3,32.2,805.0,1018.79,719.1
2018,7,11,9,45,910.0,92.0,2.45,33.05,838.5,1023.36,719.67
2018,7,11,10,0,914.0,96.0,2.6,33.9,872.0,1024.52,718.22
2018,7,11,10,15,919.5,97.5,2.7,34.5,900.0,1021.05,714.26
2018,7,11,10,30,925.0,99.0,2.8,35.1,928.0,1014.21,708.36
2018,7,11,10,45,929.0,99.5,2.85,35.7,949.0,1001.53,698.54
2018,7,11,11,0,933.0,100.0,2.9,36.3,970.0,985.6,686.86
2018,7,11,11,15,935.5,101.0,3.0,36.6,984.5,965.56,673.97
2018,7,11,11,30,938.0,102.0,3.1,36.9,999.0,942.45,659.19
