Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,45,939.0,102.5,3.15,37.2,1005.5,914.61,641.1
2018,7,11,12,0,940.0,103.0,3.2,37.5,1012.0,884.08,621.31
2018,7,11,12,15,939.5,103.0,3.2,37.55,1011.0,849.38,599.16
2018,7,11,12,30,939.0,103.0,3.2,37.6,1010.0,812.44,575.49
2018,7,11,12,45,937.0,103.0,3.25,37.65,1001.0,772.33,549.84
2018,7,11,13,0,935.0,103.0,3.3,37.7,992.0,730.39,521.66
2018,7,11,13,15,931.5,102.5,3.3,37.55,976.0,685.41,490.22
2018,7,11,13,30,928.0,102.0,3.3,37.4,960.0,639.04,457.05
2018,7,11,13,45,923.0,101.5,3.35,37.3,937.0,590.65,421.62
2018,7,11,14,0,918.0,101.0,3.4,37.2,914.0,541.38,384.52
2018,7,11,14,15,911.5,99.5,3.4,36.9,884.0,489.99,345.04
2018,7,11,14,30,905.0,98.0,3.4,36.6,854.0,438.27,304.17
2018,7,11,14,45,896.5,96.5,3.45,36.35,818.5,385.75,261.68
2018,7,11,15,0,888.0,95.0,3.5,36.1,783.0,333.52,218.62
2018,7,11,15,15,877.0,92.5,3.5,36.1,742.0,280.46,174.73
2018,7,11,15,30,866.0,90.0,3.5,36.1,701.0,228.37,132.72
2018,7,11,15,45,851.0,88.0,3.55,35.2,655.5,177.25,95.14
2018,7,11,16,0,836.0,86.0,3.6,34.3,610.0,127.88,65.03
2018,7,11,16,15,816.0,84.0,3.55,33.65,561.5,70.38,40.08
2018,7,11,16,30,796.0,82.0,3.5,33.0,513.0,57.42,41.62
2018,7,11,16,45,770.5,79.0,3.5,32.4,462.5,56.74,41.33
2018,7,11,17,0,745.0,76.0,3.5,31.8,412.0,56.01,40.99
2018,7,11,17,15,702.0,73.0,3.45,30.9,358.5,55.12,40.56
2018,7,11,17,30,659.0,70.0,3.4,30.0,305.0,49.46,36.08
2018,7,11,17,45,614.0,64.0,3.35,29.1,255.5,46.41,33.7
2018,7,11,18,0,569.0,58.0,3.3,28.2,206.0,43.22,31.09
2018,7,11,18,15,499.5,51.5,3.1,27.25,160.5,39.41,27.79
2018,7,11,18,30,430.0,45.0,2.9,26.3,115.0,35.53,24.23
2018,7,11,18,45,324.0,35.0,2.75,25.3,77.5,28.31,17.46
2018,7,11,19,0,218.0,25.0,2.6,24.3,40.0,20.83,5.56
2018,7,11,19,15,115.5,13.5,2.45,23.75,21.0,12.28,0.0
2018,7,11,19,30,13.0,2.0,2.3,23.2,2.0,0.0,0.0
2018,7,11,19,45,6.5,1.0,2.2,22.65,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,21.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,12,4,45,8.0,2.0,1.25,20.3,2.0,0.0,0.0
2018,7,12,5,0,16.0,4.0,1.4,20.5,4.0,11.78,0.0
2018,7,12,5,15,57.0,14.5,1.5,20.9,19.0,57.46,0.0
2018,7,12,5,30,98.0,25.0,1.6,21.3,34.0,106.22,74.02
2018,7,12,5,45,102.0,34.0,1.75,21.7,48.5,121.0,93.8
2018,7,12,6,0,106.0,43.0,1.9,22.1,63.0,136.98,108.97
2018,7,12,6,15,54.5,55.0,1.9,22.55,65.5,104.99,82.59
2018,7,12,6,30,3.0,67.0,1.9,23.0,68.0,63.03,46.7
2018,7,12,6,45,27.0,102.0,1.9,23.4,112.0,128.56,101.05
2018,7,12,7,0,51.0,137.0,1.9,23.8,156.0,189.8,150.51
2018,7,12,7,15,100.0,164.5,2.0,24.4,209.5,279.71,221.77
2018,7,12,7,30,149.0,192.0,2.1,25.0,263.0,356.46,280.66
2018,7,12,7,45,138.5,217.5,2.2,25.6,289.0,377.27,294.07
2018,7,12,8,0,128.0,243.0,2.3,26.2,315.0,396.57,306.37
2018,7,12,8,15,273.5,231.5,2.35,26.65,403.0,538.91,413.71
2018,7,12,8,30,419.0,220.0,2.4,27.1,491.0,687.87,520.1
2018,7,12,8,45,474.0,213.5,2.5,27.6,540.0,736.61,552.2
2018,7,12,9,0,529.0,207.0,2.6,28.1,589.0,784.66,584.05
2018,7,12,9,15,611.0,190.0,2.65,28.6,655.0,855.67,630.1
2018,7,12,9,30,693.0,173.0,2.7,29.1,721.0,916.53,667.54
2018,7,12,9,45,700.5,178.0,2.8,29.55,752.5,924.31,670.49
2018,7,12,10,0,708.0,183.0,2.9,30.0,784.0,929.19,672.09
2018,7,12,10,15,733.5,178.0,3.0,30.5,818.5,931.38,671.94
2018,7,12,10,30,759.0,173.0,3.1,31.0,853.0,937.97,674.76
2018,7,12,10,45,779.5,166.5,3.2,31.45,879.0,934.85,671.48
2018,7,12,11,0,800.0,160.0,3.3,31.9,905.0,928.42,666.22
2018,7,12,11,15,804.5,160.0,3.3,32.05,919.0,910.2,653.61
2018,7,12,11,30,809.0,160.0,3.3,32.2,933.0,889.15,639.32
2018,7,12,11,45,811.5,159.5,3.25,32.35,939.5,863.17,621.59
2018,7,12,12,0,814.0,159.0,3.2,32.5,946.0,834.75,602.32
2018,7,12,12,15,790.5,175.0,3.1,32.5,938.5,797.71,577.46
2018,7,12,12,30,767.0,191.0,3.0,32.5,931.0,759.67,550.92
2018,7,12,12,45,776.0,183.0,2.85,32.5,926.0,724.84,526.23
2018,7,12,13,0,785.0,175.0,2.7,32.5,921.0,687.98,499.74
2018,7,12,13,15,803.5,159.0,2.6,32.65,912.0,648.73,471.26
2018,7,12,13,30,822.0,143.0,2.5,32.8,903.0,607.47,440.72
2018,7,12,13,45,819.5,140.0,2.4,32.9,881.5,563.07,407.09
2018,7,12,14,0,817.0,137.0,2.3,33.0,860.0,517.78,372.06
2018,7,12,14,15,811.5,134.0,2.25,33.1,832.0,470.39,334.86
2018,7,12,14,30,806.0,131.0,2.2,33.2,804.0,417.47,292.87
2018,7,12,14,45,779.5,137.5,2.15,33.3,765.5,368.66,253.26
2018,7,12,15,0,753.0,144.0,2.1,33.4,727.0,322.14,215.02
2018,7,12,15,15,718.0,150.0,2.1,33.4,682.0,269.02,172.7
2018,7,12,15,30,683.0,156.0,2.1,33.4,637.0,225.22,138.46
2018,7,12,15,45,683.5,143.5,2.1,33.35,598.5,177.22,102.34
2018,7,12,16,0,684.0,131.0,2.1,33.3,560.0,129.65,71.73
2018,7,12,16,15,691.5,117.0,2.1,33.05,520.5,81.88,50.87
2018,7,12,16,30,699.0,103.0,2.1,32.8,481.0,64.46,47.39
2018,7,12,16,45,672.5,98.0,2.15,32.55,432.5,63.27,46.65
2018,7,12,17,0,646.0,93.0,2.2,32.3,384.0,61.93,45.78
2018,7,12,17,15,608.0,88.0,2.15,31.8,335.0,60.39,44.75
2018,7,12,17,30,570.0,83.0,2.1,31.3,286.0,58.76,43.61
2018,7,12,17,45,517.5,76.0,2.1,30.75,238.0,55.37,40.94
2018,7,12,18,0,465.0,69.0,2.1,30.2,190.0,51.84,38.02
2018,7,12,18,15,393.5,60.5,1.95,29.35,147.0,46.81,33.7
2018,7,12,18,30,322.0,52.0,1.8,28.5,104.0,39.82,27.52
2018,7,12,18,45,228.0,39.0,1.7,27.7,69.5,30.28,18.8
2018,7,12,19,0,134.0,26.0,1.6,26.9,35.0,20.45,4.79
2018,7,12,19,15,70.0,14.0,1.65,26.35,18.5,12.73,0.0
2018,7,12,19,30,6.0,2.0,1.7,25.8,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.3,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,13,4,45,11.0,2.5,1.45,19.75,2.5,0.0,0.0
2018,7,13,5,0,22.0,5.0,1.4,19.8,5.0,15.73,0.0
2018,7,13,5,15,105.5,18.5,1.3,20.3,27.0,75.07,0.0
2018,7,13,5,30,189.0,32.0,1.2,20.8,49.0,190.16,134.11
2018,7,13,5,45,254.5,45.0,1.15,21.25,83.0,253.64,199.32
2018,7,13,6,0,320.0,58.0,1.1,21.7,117.0,323.69,258.89
2018,7,13,6,15,400.0,66.5,1.0,22.3,163.5,403.06,322.86
2018,7,13,6,30,480.0,75.0,0.9,22.9,210.0,495.49,393.07
2018,7,13,6,45,538.5,80.0,0.85,23.55,260.5,565.59,442.5
2018,7,13,7,0,597.0,85.0,0.8,24.2,311.0,637.91,491.16
2018,7,13,7,15,632.0,89.5,0.7,25.0,360.0,691.01,523.25
2018,7,13,7,30,667.0,94.0,0.6,25.8,409.0,744.12,553.9
2018,7,13,7,45,694.0,97.5,0.55,26.65,457.5,788.18,577.87
2018,7,13,8,0,721.0,101.0,0.5,27.5,506.0,826.51,597.39
2018,7,13,8,15,741.5,104.0,0.45,28.35,552.0,861.48,614.25
2018,7,13,8,30,762.0,107.0,0.4,29.2,598.0,894.45,629.42
2018,7,13,8,45,778.0,109.5,0.4,30.05,641.5,920.11,640.81
2018,7,13,9,0,794.0,112.0,0.4,30.9,685.0,943.23,650.63
2018,7,13,9,15,802.0,116.5,0.45,31.65,722.5,957.9,656.7
2018,7,13,9,30,810.0,121.0,0.5,32.4,760.0,969.55,661.16
2018,7,13,9,45,814.0,126.0,0.6,33.15,792.0,963.56,656.4
2018,7,13,10,0,818.0,131.0,0.7,33.9,824.0,965.42,656.59
2018,7,13,10,15,826.5,131.5,0.85,34.4,851.5,963.99,656.38
2018,7,13,10,30,835.0,132.0,1.0,34.9,879.0,959.46,654.27
2018,7,13,10,45,841.0,133.0,1.15,35.35,900.5,949.88,649.19
2018,7,13,11,0,847.0,134.0,1.3,35.8,922.0,937.21,642.17
2018,7,13,11,15,851.0,134.0,1.45,36.15,936.0,918.73,631.77
2018,7,13,11,30,855.0,134.0,1.6,36.5,950.0,897.4,619.49
2018,7,13,11,45,857.5,133.0,1.75,36.8,956.5,871.15,604.1
2018,7,13,12,0,860.0,132.0,1.9,37.1,963.0,842.44,586.97
2018,7,13,12,15,862.5,130.5,2.0,37.15,963.0,810.99,568.05
2018,7,13,12,30,865.0,129.0,2.1,37.2,963.0,777.38,547.54
2018,7,13,12,45,866.5,126.0,2.25,37.25,955.5,739.78,524.43
2018,7,13,13,0,868.0,123.0,2.4,37.3,948.0,700.35,498.14
2018,7,13,13,15,865.0,122.5,2.5,37.25,933.0,658.28,469.19
2018,7,13,13,30,862.0,122.0,2.6,37.2,918.0,614.92,438.53
2018,7,13,13,45,858.0,119.5,2.7,37.15,895.5,568.36,404.78
2018,7,13,14,0,854.0,117.0,2.8,37.1,873.0,520.97,369.4
2018,7,13,14,15,847.5,116.0,2.85,36.9,845.0,472.91,332.55
2018,7,13,14,30,841.0,115.0,2.9,36.7,817.0,424.58,294.42
2018,7,13,14,45,833.0,112.0,3.0,36.5,782.5,374.22,253.95
2018,7,13,15,0,825.0,109.0,3.1,36.3,748.0,324.17,212.96
2018,7,13,15,15,813.0,107.0,3.1,36.3,708.5,274.35,171.96
2018,7,13,15,30,801.0,105.0,3.1,36.3,669.0,216.98,126.52
2018,7,13,15,45,786.5,102.0,3.15,35.7,625.5,168.02,90.59
2018,7,13,16,0,772.0,99.0,3.2,35.1,582.0,120.88,61.9
2018,7,13,16,15,753.5,95.5,3.25,34.6,535.5,75.27,45.32
2018,7,13,16,30,735.0,92.0,3.3,34.1,489.0,63.94,46.72
2018,7,13,16,45,701.0,90.0,3.35,33.65,438.5,64.29,47.28
2018,7,13,17,0,667.0,88.0,3.4,33.2,388.0,58.63,42.89
2018,7,13,17,15,639.0,81.0,3.4,32.45,339.5,55.54,40.62
2018,7,13,17,30,611.0,74.0,3.4,31.7,291.0,52.2,38.09
2018,7,13,17,45,566.0,67.5,3.4,30.95,243.5,48.93,35.53
2018,7,13,18,0,521.0,61.0,3.4,30.2,196.0,45.5,32.71
2018,7,13,18,15,451.0,53.0,3.3,29.25,151.5,40.58,28.49
2018,7,13,18,30,381.0,45.0,3.2,28.3,107.0,35.48,23.93
2018,7,13,18,45,281.0,35.0,3.1,27.35,72.0,28.32,17.21
2018,7,13,19,0,181.0,25.0,3.0,26.4,37.0,19.72,3.9
2018,7,13,19,15,95.0,13.5,2.95,25.75,19.5,12.28,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.5,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,22.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,20.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,18.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,1.9,18.55,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,1.9,18.6,5.0,4.55,0.0
2018,7,14,5,15,137.5,17.5,1.9,19.1,28.0,91.68,0.0
2018,7,14,5,30,244.0,30.0,1.9,19.6,51.0,219.73,154.56
2018,7,14,5,45,306.0,39.0,1.9,20.1,83.0,281.05,222.65
2018,7,14,6,0,368.0,48.0,1.9,20.6,115.0,347.46,280.59
2018,7,14,6,15,464.0,55.0,1.9,21.35,167.0,440.44,356.46
2018,7,14,6,30,560.0,62.0,1.9,22.1,219.0,539.92,432.47
2018,7,14,6,45,409.0,88.0,1.9,22.85,215.0,463.46,372.21
2018,7,14,7,0,258.0,114.0,1.9,23.6,211.0,363.75,291.98
2018,7,14,7,15,260.0,136.0,1.9,24.4,246.0,398.52,317.29
2018,7,14,7,30,262.0,158.0,1.9,25.2,281.0,432.01,340.18
2018,7,14,7,45,384.5,154.5,1.95,26.05,358.0,563.8,437.52
2018,7,14,8,0,507.0,151.0,2.0,26.9,435.0,680.76,519.37
2018,7,14,8,15,618.0,135.0,2.0,27.75,511.5,785.42,587.28
2018,7,14,8,30,729.0,119.0,2.0,28.6,588.0,876.02,643.11
2018,7,14,8,45,780.0,108.5,2.0,29.5,642.0,920.62,667.23
2018,7,14,9,0,831.0,98.0,2.0,30.4,696.0,952.99,683.47
2018,7,14,9,15,842.0,100.0,2.05,31.1,735.0,968.28,689.93
2018,7,14,9,30,853.0,102.0,2.1,31.8,774.0,980.59,694.74
2018,7,14,9,45,862.0,103.0,2.2,32.5,807.5,986.68,696.3
2018,7,14,10,0,871.0,104.0,2.3,33.2,841.0,989.62,696.04
2018,7,14,10,15,877.5,105.0,2.35,33.8,868.5,986.85,692.13
2018,7,14,10,30,884.0,106.0,2.4,34.4,896.0,980.85,686.39
2018,7,14,10,45,889.0,107.0,2.4,35.0,917.5,970.14,677.43
2018,7,14,11,0,894.0,108.0,2.4,35.6,939.0,956.24,666.66
2018,7,14,11,15,897.0,108.5,2.55,35.85,953.0,936.86,654.87
2018,7,14,11,30,900.0,109.0,2.7,36.1,967.0,914.52,641.18
2018,7,14,11,45,902.0,108.5,2.8,36.4,974.0,887.54,623.99
2018,7,14,12,0,904.0,108.0,2.9,36.7,981.0,857.95,605.09
2018,7,14,12,15,904.0,108.0,3.0,36.8,980.0,824.73,584.24
2018,7,14,12,30,904.0,108.0,3.1,36.9,979.0,789.32,561.8
2018,7,14,12,45,902.5,107.5,3.2,36.95,971.0,750.37,536.93
2018,7,14,13,0,901.0,107.0,3.3,37.0,963.0,709.64,509.31
2018,7,14,13,15,898.0,107.0,3.4,36.95,948.0,666.71,479.17
2018,7,14,13,30,895.0,107.0,3.5,36.9,933.0,622.41,447.26
2018,7,14,13,45,891.0,105.5,3.6,36.8,910.5,575.18,412.52
2018,7,14,14,0,887.0,104.0,3.7,36.7,888.0,527.04,376.09
2018,7,14,14,15,880.5,103.0,3.75,36.45,859.5,477.43,337.65
2018,7,14,14,30,874.0,102.0,3.8,36.2,831.0,427.52,297.87
2018,7,14,14,45,865.5,100.0,3.9,35.95,796.0,376.07,256.06
2018,7,14,15,0,857.0,98.0,4.0,35.7,761.0,324.95,213.76
2018,7,14,15,15,846.0,96.0,4.0,35.7,721.0,273.74,171.18
2018,7,14,15,30,835.0,94.0,4.0,35.7,681.0,223.49,130.57
2018,7,14,15,45,820.5,91.5,4.1,34.8,637.0,173.59,93.96
2018,7,14,16,0,806.0,89.0,4.2,33.9,593.0,115.75,57.42
2018,7,14,16,15,788.0,86.0,4.15,33.25,546.0,68.71,40.71
2018,7,14,16,30,770.0,83.0,4.1,32.6,499.0,57.95,42.14
2018,7,14,16,45,745.0,80.0,4.1,31.95,449.5,57.32,41.91
2018,7,14,17,0,720.0,77.0,4.1,31.3,400.0,56.65,41.63
2018,7,14,17,15,687.5,72.0,4.05,30.55,349.5,54.32,39.96
2018,7,14,17,30,655.0,67.0,4.0,29.8,299.0,47.32,34.32
2018,7,14,17,45,609.0,62.0,3.9,29.0,250.5,44.95,32.48
2018,7,14,18,0,563.0,57.0,3.8,28.2,202.0,42.5,30.47
2018,7,14,18,15,495.0,50.0,3.7,27.4,156.5,38.25,26.77
2018,7,14,18,30,427.0,43.0,3.6,26.6,111.0,33.89,22.78
2018,7,14,18,45,324.0,33.5,3.45,25.8,74.5,27.07,16.29
2018,7,14,19,0,221.0,24.0,3.3,25.0,38.0,20.02,3.48
2018,7,14,19,15,117.0,13.0,3.25,24.45,20.0,11.82,0.0
2018,7,14,19,30,13.0,2.0,3.2,23.9,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.35,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.45,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,21.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,1.5,17.5,5.0,4.55,0.0
2018,7,15,5,15,166.5,16.5,1.45,18.05,29.0,106.57,0.0
2018,7,15,5,30,292.0,28.0,1.4,18.6,53.0,245.53,170.66
2018,7,15,5,45,279.0,35.0,1.4,19.15,71.5,258.64,204.8
2018,7,15,6,0,266.0,42.0,1.4,19.7,90.0,261.4,211.9
2018,7,15,6,15,153.0,54.5,1.4,20.6,84.0,188.57,153.33
2018,7,15,6,30,40.0,67.0,1.4,21.5,78.0,97.57,76.61
2018,7,15,6,45,21.5,88.5,1.45,22.4,94.5,107.55,84.04
2018,7,15,7,0,3.0,110.0,1.5,23.3,111.0,106.32,81.85
2018,7,15,7,15,20.0,144.0,1.5,24.2,153.0,156.29,122.02
2018,7,15,7,30,37.0,178.0,1.5,25.1,195.0,222.05,173.23
2018,7,15,7,45,61.5,207.0,1.55,25.95,239.5,276.27,214.36
2018,7,15,8,0,86.0,236.0,1.6,26.8,284.0,330.88,254.68
2018,7,15,8,15,150.0,256.0,1.6,27.7,348.5,430.93,328.22
2018,7,15,8,30,214.0,276.0,1.6,28.6,413.0,514.57,387.08
2018,7,15,8,45,479.5,205.0,1.65,29.55,541.5,731.94,541.2
2018,7,15,9,0,745.0,134.0,1.7,30.5,670.0,919.14,660.34
2018,7,15,9,15,816.0,113.5,1.8,31.2,730.5,957.17,680.21
2018,7,15,9,30,887.0,93.0,1.9,31.9,791.0,1004.35,707.13
2018,7,15,9,45,890.5,97.5,2.0,32.65,824.5,1008.96,707.28
2018,7,15,10,0,894.0,102.0,2.1,33.4,858.0,1010.18,705.88
2018,7,15,10,15,901.5,102.5,2.2,34.0,886.5,1007.72,702.76
2018,7,15,10,30,909.0,103.0,2.3,34.6,915.0,1001.95,697.73
2018,7,15,10,45,915.0,103.0,2.4,35.2,937.0,990.88,689.54
2018,7,15,11,0,921.0,103.0,2.5,35.8,959.0,976.53,679.44
2018,7,15,11,15,925.0,103.5,2.65,36.0,974.0,957.59,668.09
2018,7,15,11,30,929.0,104.0,2.8,36.2,989.0,935.54,654.76
2018,7,15,11,45,931.5,104.0,2.9,36.45,997.0,908.73,637.85
2018,7,15,12,0,934.0,104.0,3.0,36.7,1005.0,879.16,619.14
2018,7,15,12,15,932.5,105.0,3.15,36.7,1004.0,844.66,598.07
2018,7,15,12,30,931.0,106.0,3.3,36.7,1003.0,807.94,575.32
2018,7,15,12,45,927.0,107.5,3.4,36.7,994.0,767.79,549.78
2018,7,15,13,0,923.0,109.0,3.5,36.7,985.0,725.94,521.49
2018,7,15,13,15,920.5,108.0,3.55,36.6,969.5,681.5,490.24
2018,7,15,13,30,918.0,107.0,3.6,36.5,954.0,635.62,457.19
2018,7,15,13,45,914.5,105.5,3.7,36.4,931.5,587.53,421.79
2018,7,15,14,0,911.0,104.0,3.8,36.3,909.0,538.44,384.6
2018,7,15,14,15,905.0,103.0,3.85,36.0,880.0,487.8,345.38
2018,7,15,14,30,899.0,102.0,3.9,35.7,851.0,436.78,304.7
2018,7,15,14,45,891.5,99.5,3.95,35.45,815.5,383.96,261.65
2018,7,15,15,0,884.0,97.0,4.0,35.2,780.0,331.34,217.99
2018,7,15,15,15,871.0,96.0,4.0,35.2,739.0,278.89,174.37
2018,7,15,15,30,858.0,95.0,4.0,35.2,698.0,227.59,132.93
2018,7,15,15,45,846.0,91.5,4.1,34.25,653.5,176.02,95.03
2018,7,15,16,0,834.0,88.0,4.2,33.3,609.0,125.9,64.73
2018,7,15,16,15,805.0,87.5,4.2,32.7,557.0,69.18,41.63
2018,7,15,16,30,776.0,87.0,4.2,32.1,505.0,60.85,44.62
2018,7,15,16,45,761.5,81.0,4.15,31.5,457.5,58.24,42.75
2018,7,15,17,0,747.0,75.0,4.1,30.9,410.0,55.39,40.66
2018,7,15,17,15,716.0,70.5,4.05,30.05,359.0,53.38,39.27
2018,7,15,17,30,685.0,66.0,4.0,29.2,308.0,51.27,37.75
2018,7,15,17,45,638.0,60.5,3.9,28.4,257.5,44.0,31.76
2018,7,15,18,0,591.0,55.0,3.8,27.6,207.0,41.07,29.33
2018,7,15,18,15,520.5,48.5,3.65,26.7,160.5,37.14,25.9
2018,7,15,18,30,450.0,42.0,3.5,25.8,114.0,33.13,22.21
2018,7,15,18,45,332.0,32.5,3.4,24.9,75.5,26.23,15.63
2018,7,15,19,0,214.0,23.0,3.3,24.0,37.0,19.11,2.39
2018,7,15,19,15,113.5,12.5,3.25,23.45,19.5,11.37,0.0
2018,7,15,19,30,13.0,2.0,3.2,22.9,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,19.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.45,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,1.9,16.9,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,1.9,17.0,5.0,4.55,0.0
2018,7,16,5,15,169.0,16.5,1.9,17.55,29.0,107.77,0.0
2018,7,16,5,30,298.0,28.0,1.9,18.1,53.0,247.65,169.65
2018,7,16,5,45,276.0,28.5,1.95,18.65,64.0,246.99,196.44
2018,7,16,6,0,254.0,29.0,2.0,19.2,75.0,240.02,195.83
2018,7,16,6,15,137.0,31.0,1.95,20.1,57.0,155.76,127.12
2018,7,16,6,30,20.0,33.0,1.9,21.0,39.0,44.94,32.67
2018,7,16,6,45,10.0,46.0,1.9,21.85,49.0,50.28,36.73
2018,7,16,7,0,0.0,59.0,1.9,22.7,59.0,52.11,37.63
2018,7,16,7,15,0.5,93.5,1.95,23.6,93.5,84.97,64.23
2018,7,16,7,30,1.0,128.0,2.0,24.5,128.0,119.83,91.79
2018,7,16,7,45,10.0,159.0,2.0,25.4,164.5,159.01,122.48
2018,7,16,8,0,19.0,190.0,2.0,26.3,201.0,198.45,152.62
2018,7,16,8,15,150.5,218.5,2.05,27.25,314.5,386.58,298.53
2018,7,16,8,30,282.0,247.0,2.1,28.2,428.0,565.6,428.43
2018,7,16,8,45,568.5,173.0,2.15,29.2,570.5,791.97,587.3
2018,7,16,9,0,855.0,99.0,2.2,30.2,713.0,977.49,703.18
2018,7,16,9,15,881.5,94.0,2.25,31.0,758.0,1000.43,712.52
2018,7,16,9,30,908.0,89.0,2.3,31.8,803.0,1020.59,721.72
2018,7,16,9,45,915.0,91.5,2.4,32.6,837.5,1026.57,722.67
2018,7,16,10,0,922.0,94.0,2.5,33.4,872.0,1029.15,721.75
2018,7,16,10,15,927.5,95.0,2.55,34.05,900.0,1025.19,716.86
2018,7,16,10,30,933.0,96.0,2.6,34.7,928.0,1017.84,710.08
2018,7,16,10,45,937.0,96.5,2.65,35.3,949.5,1005.14,700.31
2018,7,16,11,0,941.0,97.0,2.7,35.9,971.0,989.15,688.65
2018,7,16,11,15,943.5,97.5,2.8,36.25,985.0,968.52,675.36
2018,7,16,11,30,946.0,98.0,2.9,36.6,999.0,944.8,660.16
2018,7,16,11,45,947.5,98.0,3.0,36.9,1006.0,916.76,642.37
2018,7,16,12,0,949.0,98.0,3.1,37.2,1013.0,885.97,622.78
2018,7,16,12,15,946.5,100.0,3.2,37.25,1011.5,851.14,601.13
2018,7,16,12,30,944.0,102.0,3.3,37.3,1010.0,814.08,577.86
2018,7,16,12,45,940.0,103.0,3.4,37.3,1001.0,773.05,551.86
2018,7,16,13,0,936.0,104.0,3.5,37.3,992.0,730.28,523.2
2018,7,16,13,15,933.0,104.0,3.6,37.2,976.5,685.79,492.14
2018,7,16,13,30,930.0,104.0,3.7,37.1,961.0,639.85,459.21
2018,7,16,13,45,926.0,103.0,3.75,37.0,938.5,591.3,423.4
2018,7,16,14,0,922.0,102.0,3.8,36.9,916.0,541.76,385.85
2018,7,16,14,15,916.5,100.0,3.8,36.65,886.5,490.01,345.77
2018,7,16,14,30,911.0,98.0,3.8,36.4,857.0,437.82,304.22
2018,7,16,14,45,902.5,97.0,3.85,36.2,821.5,385.13,261.28
2018,7,16,15,0,894.0,96.0,3.9,36.0,786.0,332.71,217.83
2018,7,16,15,15,883.5,93.5,3.9,36.0,745.0,279.21,173.47
2018,7,16,15,30,873.0,91.0,3.9,36.0,704.0,226.62,131.11
2018,7,16,15,45,859.5,89.0,3.85,35.35,659.0,175.09,93.37
2018,7,16,16,0,846.0,87.0,3.8,34.7,614.0,125.14,63.6
2018,7,16,16,15,828.5,84.0,3.7,34.25,565.5,76.17,47.25
2018,7,16,16,30,811.0,81.0,3.6,33.8,517.0,57.02,41.16
2018,7,16,16,45,786.5,77.0,3.55,33.3,465.5,55.59,40.24
2018,7,16,17,0,762.0,73.0,3.5,32.8,414.0,54.04,39.2
2018,7,16,17,15,727.5,69.5,3.4,32.1,362.0,52.72,38.36
2018,7,16,17,30,693.0,66.0,3.3,31.4,310.0,51.36,37.45
2018,7,16,17,45,643.5,60.5,3.2,30.65,258.5,44.07,31.5
2018,7,16,18,0,594.0,55.0,3.1,29.9,207.0,41.13,29.07
2018,7,16,18,15,518.0,49.0,2.9,28.9,160.0,37.59,26.01
2018,7,16,18,30,442.0,43.0,2.7,27.9,113.0,34.04,22.73
2018,7,16,18,45,335.0,33.5,2.45,26.9,75.5,27.21,16.21
2018,7,16,19,0,228.0,24.0,2.2,25.9,38.0,20.17,1.88
2018,7,16,19,15,120.5,13.0,2.2,25.3,20.0,11.82,0.0
2018,7,16,19,30,13.0,2.0,2.2,24.7,2.0,0.0,0.0
2018,7,16,19,45,6.5,1.0,2.15,24.1,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.05,19.0,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.1,19.2,5.0,0.0,0.0
2018,7,17,5,15,169.0,17.0,1.2,19.8,28.5,108.04,0.0
2018,7,17,5,30,298.0,28.0,1.3,20.4,52.0,246.11,163.0
2018,7,17,5,45,322.5,31.0,1.45,21.0,74.0,280.58,220.14
2018,7,17,6,0,347.0,34.0,1.6,21.6,96.0,312.17,251.21
2018,7,17,6,15,236.0,35.0,1.6,22.4,83.0,244.0,198.24
2018,7,17,6,30,125.0,36.0,1.6,23.2,70.0,157.14,127.06
2018,7,17,6,45,62.5,50.0,1.6,24.05,67.0,105.33,83.22
2018,7,17,7,0,0.0,64.0,1.6,24.9,64.0,56.55,40.85
2018,7,17,7,15,0.0,90.5,1.65,25.9,90.5,81.53,60.81
2018,7,17,7,30,0.0,117.0,1.7,26.9,117.0,107.51,81.05
2018,7,17,7,45,1.0,135.0,1.7,27.9,135.5,125.63,94.7
2018,7,17,8,0,2.0,153.0,1.7,28.9,154.0,143.69,108.04
2018,7,17,8,15,12.5,184.0,1.8,29.7,192.0,184.17,138.85
2018,7,17,8,30,23.0,215.0,1.9,30.5,230.0,224.84,169.07
2018,7,17,8,45,157.5,248.5,1.95,31.3,360.5,425.01,319.56
2018,7,17,9,0,292.0,282.0,2.0,32.1,491.0,613.18,451.56
2018,7,17,9,15,582.0,194.0,2.05,32.85,640.5,830.11,599.99
2018,7,17,9,30,872.0,106.0,2.1,33.6,790.0,1003.29,705.33
2018,7,17,9,45,867.5,116.0,2.15,34.3,822.0,1005.55,702.24
2018,7,17,10,0,863.0,126.0,2.2,35.0,854.0,1004.21,698.81
2018,7,17,10,15,870.5,128.0,2.2,35.55,883.0,1003.06,695.57
2018,7,17,10,30,878.0,130.0,2.2,36.1,912.0,998.61,690.45
2018,7,17,10,45,901.0,118.5,2.25,36.65,938.0,992.43,684.97
2018,7,17,11,0,924.0,107.0,2.3,37.2,964.0,982.75,677.48
2018,7,17,11,15,868.0,146.5,2.35,37.5,961.5,945.02,653.58
2018,7,17,11,30,812.0,186.0,2.4,37.8,959.0,915.26,634.77
2018,7,17,11,45,871.5,148.0,2.4,38.15,982.5,895.5,621.56
2018,7,17,12,0,931.0,110.0,2.4,38.5,1006.0,881.37,611.87
2018,7,17,12,15,928.0,111.5,2.5,38.6,1004.0,846.02,590.21
2018,7,17,12,30,925.0,113.0,2.6,38.7,1002.0,808.57,567.14
2018,7,17,12,45,919.5,115.0,2.65,38.85,992.5,767.78,541.26
2018,7,17,13,0,914.0,117.0,2.7,39.0,983.0,725.42,512.54
2018,7,17,13,15,911.0,116.0,2.75,38.95,967.0,680.87,481.86
2018,7,17,13,30,908.0,115.0,2.8,38.9,951.0,634.94,449.44
2018,7,17,13,45,903.0,114.0,2.9,38.85,928.0,586.71,414.66
2018,7,17,14,0,898.0,113.0,3.0,38.8,905.0,537.63,378.2
2018,7,17,14,15,891.5,111.0,3.05,38.55,875.0,486.47,339.36
2018,7,17,14,30,885.0,109.0,3.1,38.3,845.0,435.02,299.12
2018,7,17,14,45,876.0,107.0,3.2,38.1,809.5,382.61,257.19
2018,7,17,15,0,867.0,105.0,3.3,37.9,774.0,330.56,214.76
2018,7,17,15,15,855.0,103.0,3.3,37.9,733.0,278.36,172.06
2018,7,17,15,30,843.0,101.0,3.3,37.9,692.0,227.22,131.44
2018,7,17,15,45,828.0,98.5,3.4,37.15,647.0,167.43,88.15
2018,7,17,16,0,813.0,96.0,3.5,36.4,602.0,118.24,59.19
2018,7,17,16,15,794.0,92.5,3.55,35.85,553.5,70.32,51.32
2018,7,17,16,30,775.0,89.0,3.6,35.3,505.0,62.35,45.2
2018,7,17,16,45,747.0,85.0,3.6,34.75,453.5,61.14,44.5
2018,7,17,17,0,719.0,81.0,3.6,34.2,402.0,59.85,43.71
2018,7,17,17,15,683.0,76.5,3.55,33.35,350.5,52.79,38.2
2018,7,17,17,30,647.0,72.0,3.5,32.5,299.0,51.11,37.05
2018,7,17,17,45,597.0,66.0,3.45,31.65,249.0,48.11,34.73
2018,7,17,18,0,547.0,60.0,3.4,30.8,199.0,45.01,32.19
2018,7,17,18,15,476.5,52.0,3.2,29.8,153.5,40.03,27.93
2018,7,17,18,30,406.0,44.0,3.0,28.8,108.0,34.9,23.32
2018,7,17,18,45,292.5,33.5,2.85,27.8,71.0,27.2,16.06
2018,7,17,19,0,179.0,23.0,2.7,26.8,34.0,18.18,0.16
2018,7,17,19,15,89.5,11.5,2.6,26.15,17.0,10.46,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,23.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,22.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,18,4,45,13.5,2.5,1.3,20.05,2.0,0.0,0.0
2018,7,18,5,0,27.0,5.0,1.4,20.1,4.0,0.0,0.0
2018,7,18,5,15,87.0,14.0,1.5,20.55,19.5,60.3,0.0
2018,7,18,5,30,147.0,23.0,1.6,21.0,35.0,145.57,92.4
2018,7,18,5,45,200.5,33.5,1.7,21.4,61.5,200.13,156.41
2018,7,18,6,0,254.0,44.0,1.8,21.8,88.0,256.52,206.33
2018,7,18,6,15,174.5,56.0,1.7,22.5,91.0,206.52,167.08
2018,7,18,6,30,95.0,68.0,1.6,23.2,94.0,152.53,122.35
2018,7,18,6,45,47.5,77.5,1.5,23.9,90.5,115.29,90.7
2018,7,18,7,0,0.0,87.0,1.4,24.6,87.0,79.13,59.29
2018,7,18,7,15,2.5,118.0,1.4,25.6,119.0,112.55,85.88
2018,7,18,7,30,5.0,149.0,1.4,26.6,151.0,146.15,111.84
2018,7,18,7,45,20.5,178.5,1.4,27.55,189.5,189.96,145.63
2018,7,18,8,0,36.0,208.0,1.4,28.5,228.0,250.26,190.93
2018,7,18,8,15,171.0,227.5,1.5,29.35,335.0,417.07,317.45
2018,7,18,8,30,306.0,247.0,1.6,30.2,442.0,588.99,439.63
2018,7,18,8,45,563.0,178.5,1.7,31.1,569.0,792.22,579.42
2018,7,18,9,0,820.0,110.0,1.8,32.0,696.0,965.31,686.17
2018,7,18,9,15,814.5,119.5,1.8,32.9,729.5,972.54,684.78
2018,7,18,9,30,809.0,129.0,1.8,33.8,763.0,976.34,683.18
2018,7,18,9,45,669.0,205.0,1.85,34.7,745.0,921.02,645.71
2018,7,18,10,0,529.0,281.0,1.9,35.6,727.0,847.36,594.28
2018,7,18,10,15,545.5,290.0,2.05,36.05,763.0,862.88,604.13
2018,7,18,10,30,562.0,299.0,2.2,36.5,799.0,875.58,611.36
2018,7,18,10,45,532.5,328.0,2.35,36.95,811.0,860.89,600.17
2018,7,18,11,0,503.0,357.0,2.5,37.4,823.0,843.77,587.67
2018,7,18,11,15,525.0,349.5,2.7,37.6,842.5,837.85,584.82
2018,7,18,11,30,547.0,342.0,2.9,37.8,862.0,829.13,579.97
2018,7,18,11,45,643.0,284.0,3.05,38.0,899.5,834.77,586.04
2018,7,18,12,0,739.0,226.0,3.2,38.2,937.0,835.33,588.43
2018,7,18,12,15,822.5,171.5,3.2,38.2,962.0,818.82,578.34
2018,7,18,12,30,906.0,117.0,3.2,38.2,987.0,797.02,564.38
2018,7,18,12,45,907.0,114.0,3.2,38.25,979.0,757.44,538.7
2018,7,18,13,0,908.0,111.0,3.2,38.3,971.0,715.94,510.19
2018,7,18,13,15,904.5,110.5,3.15,38.3,955.0,671.76,478.84
2018,7,18,13,30,901.0,110.0,3.1,38.3,939.0,626.25,445.88
2018,7,18,13,45,896.0,109.5,3.0,38.3,916.5,578.76,410.62
2018,7,18,14,0,891.0,109.0,2.9,38.3,894.0,530.41,373.9
2018,7,18,14,15,884.0,107.5,2.95,38.2,864.5,479.75,335.09
2018,7,18,14,30,877.0,106.0,3.0,38.1,835.0,428.85,294.99
2018,7,18,14,45,860.5,108.0,3.0,38.0,797.5,377.21,253.49
2018,7,18,15,0,844.0,110.0,3.0,37.9,760.0,326.63,212.22
2018,7,18,15,15,827.5,109.5,3.0,37.9,718.5,275.55,170.7
2018,7,18,15,30,811.0,109.0,3.0,37.9,677.0,217.47,125.38
2018,7,18,15,45,802.5,103.0,3.1,37.2,633.5,166.37,88.39
2018,7,18,16,0,794.0,97.0,3.2,36.5,590.0,116.49,58.72
2018,7,18,16,15,759.5,97.5,3.35,35.85,538.0,72.06,52.72
2018,7,18,16,30,725.0,98.0,3.5,35.2,486.0,68.44,50.16
2018,7,18,16,45,694.5,94.0,3.6,34.55,435.5,61.05,44.47
2018,7,18,17,0,664.0,90.0,3.7,33.9,385.0,60.26,44.12
2018,7,18,17,15,639.5,82.0,3.75,32.85,337.0,56.51,41.37
2018,7,18,17,30,615.0,74.0,3.8,31.8,289.0,52.46,38.3
2018,7,18,17,45,569.5,67.5,3.85,30.7,241.0,49.2,35.79
2018,7,18,18,0,524.0,61.0,3.9,29.6,193.0,45.78,33.01
2018,7,18,18,15,440.5,53.5,3.7,28.55,147.0,41.25,29.11
2018,7,18,18,30,357.0,46.0,3.5,27.5,101.0,36.64,24.89
2018,7,18,18,45,257.0,34.0,3.3,26.45,66.0,26.52,15.55
2018,7,18,19,0,157.0,22.0,3.1,25.4,31.0,17.37,0.0
2018,7,18,19,15,78.5,11.0,2.8,24.95,15.5,10.01,0.0
2018,7,18,19,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,24.05,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,21.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,20.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,20.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,19,4,45,2.0,0.5,2.8,20.75,0.5,0.0,0.0
2018,7,19,5,0,4.0,1.0,2.8,20.7,1.0,0.0,0.0
2018,7,19,5,15,50.5,15.0,2.6,21.1,18.5,41.2,0.0
2018,7,19,5,30,97.0,29.0,2.4,21.5,36.0,114.55,69.09
2018,7,19,5,45,106.5,43.0,2.25,21.9,56.5,142.41,109.41
2018,7,19,6,0,116.0,57.0,2.1,22.3,77.0,167.71,133.01
2018,7,19,6,15,79.0,68.5,1.95,22.95,84.0,143.04,113.65
2018,7,19,6,30,42.0,80.0,1.8,23.6,91.0,116.17,91.19
2018,7,19,6,45,24.5,97.0,1.7,24.3,104.0,121.22,94.56
2018,7,19,7,0,7.0,114.0,1.6,25.0,117.0,114.61,88.13
2018,7,19,7,15,66.5,147.0,1.5,25.8,177.5,213.33,167.94
2018,7,19,7,30,126.0,180.0,1.4,26.6,238.0,321.27,251.01
2018,7,19,7,45,184.0,202.0,1.3,27.4,298.0,400.3,309.09
2018,7,19,8,0,242.0,224.0,1.2,28.2,358.0,499.51,379.03
2018,7,19,8,15,334.0,227.5,1.15,29.15,430.0,592.1,442.48
2018,7,19,8,30,426.0,231.0,1.1,30.1,502.0,706.33,517.07
2018,7,19,8,45,516.5,217.0,1.1,31.0,569.0,781.64,564.09
2018,7,19,9,0,607.0,203.0,1.1,31.9,636.0,864.48,614.17
2018,7,19,9,15,661.0,190.5,1.15,32.75,686.5,905.0,635.73
2018,7,19,9,30,715.0,178.0,1.2,33.6,737.0,942.8,655.76
2018,7,19,9,45,737.0,175.0,1.25,34.4,773.5,956.2,660.9
2018,7,19,10,0,759.0,172.0,1.3,35.2,810.0,959.81,660.45
2018,7,19,10,15,767.5,173.5,1.4,35.75,837.5,959.06,658.99
2018,7,19,10,30,776.0,175.0,1.5,36.3,865.0,955.2,655.74
2018,7,19,10,45,782.5,176.5,1.6,36.85,886.5,946.26,649.49
2018,7,19,11,0,789.0,178.0,1.7,37.4,908.0,934.24,641.45
2018,7,19,11,15,794.0,177.5,1.85,37.65,922.0,915.89,630.9
2018,7,19,11,30,799.0,177.0,2.0,37.9,936.0,894.68,618.51
2018,7,19,11,45,803.0,175.5,2.1,38.15,943.0,868.95,602.74
2018,7,19,12,0,807.0,174.0,2.2,38.4,950.0,840.71,585.33
2018,7,19,12,15,808.0,173.5,2.3,38.4,950.0,808.59,565.93
2018,7,19,12,30,809.0,173.0,2.4,38.4,950.0,774.47,544.67
2018,7,19,12,45,808.5,171.5,2.55,38.4,942.0,736.57,520.1
2018,7,19,13,0,808.0,170.0,2.7,38.4,934.0,697.12,493.84
2018,7,19,13,15,805.5,168.0,2.8,38.35,919.0,654.56,464.66
2018,7,19,13,30,803.0,166.0,2.9,38.3,904.0,610.92,433.94
2018,7,19,13,45,799.5,162.0,3.0,38.2,881.5,564.22,400.34
2018,7,19,14,0,796.0,158.0,3.1,38.1,859.0,516.86,365.27
2018,7,19,14,15,788.5,156.0,3.15,37.85,830.5,468.78,328.74
2018,7,19,14,30,781.0,154.0,3.2,37.6,802.0,420.74,291.21
2018,7,19,14,45,771.0,151.0,3.3,37.4,767.5,371.35,251.85
2018,7,19,15,0,761.0,148.0,3.4,37.2,733.0,322.65,212.38
2018,7,19,15,15,747.5,144.0,3.4,37.2,693.0,273.3,172.37
2018,7,19,15,30,734.0,140.0,3.4,37.2,653.0,218.18,129.35
2018,7,19,15,45,702.0,140.0,3.5,36.4,604.5,171.69,96.8
2018,7,19,16,0,670.0,140.0,3.6,35.6,556.0,128.95,72.62
2018,7,19,16,15,621.0,141.5,3.6,34.95,502.5,90.9,68.09
2018,7,19,16,30,572.0,143.0,3.6,34.3,449.0,91.24,68.83
2018,7,19,16,45,541.5,134.0,3.6,33.7,400.5,88.35,66.9
2018,7,19,17,0,511.0,125.0,3.6,33.1,352.0,85.12,64.67
2018,7,19,17,15,476.0,114.0,3.5,32.3,304.5,79.3,60.3
2018,7,19,17,30,441.0,103.0,3.4,31.5,257.0,73.15,55.55
2018,7,19,17,45,402.0,90.0,3.3,30.65,212.5,65.21,49.18
2018,7,19,18,0,363.0,77.0,3.2,29.8,168.0,56.89,42.28
2018,7,19,18,15,310.0,64.0,3.05,28.9,129.0,48.14,34.81
2018,7,19,18,30,257.0,51.0,2.9,28.0,90.0,39.04,26.8
2018,7,19,18,45,175.0,36.0,2.7,27.1,58.0,27.96,16.56
2018,7,19,19,0,93.0,21.0,2.5,26.2,26.0,16.51,0.0
2018,7,19,19,15,46.5,10.5,2.4,25.75,13.0,9.55,0.0
2018,7,19,19,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,24.85,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,1.65,20.55,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,1.8,20.7,1.0,0.0,0.0
2018,7,20,5,15,24.5,10.0,1.85,21.3,11.5,22.44,0.0
2018,7,20,5,30,46.0,19.0,1.9,21.9,22.0,62.97,33.99
2018,7,20,5,45,132.5,36.0,2.0,22.45,56.5,146.2,112.51
2018,7,20,6,0,219.0,53.0,2.1,23.0,91.0,247.11,197.26
2018,7,20,6,15,165.5,66.0,2.15,23.9,100.0,215.34,172.96
2018,7,20,6,30,112.0,79.0,2.2,24.8,109.0,180.68,144.66
2018,7,20,6,45,71.5,107.0,2.3,25.7,127.5,172.1,136.35
2018,7,20,7,0,31.0,135.0,2.4,26.6,146.0,172.14,134.29
2018,7,20,7,15,62.5,162.0,2.35,27.5,189.0,229.51,179.45
2018,7,20,7,30,94.0,189.0,2.3,28.4,232.0,287.95,223.97
2018,7,20,7,45,244.0,190.0,2.3,29.3,320.0,458.31,353.8
2018,7,20,8,0,394.0,191.0,2.3,30.2,408.0,621.38,470.66
2018,7,20,8,15,531.0,167.0,2.25,31.1,487.5,728.74,543.54
2018,7,20,8,30,668.0,143.0,2.2,32.0,567.0,849.21,619.45
2018,7,20,8,45,662.0,156.5,2.1,32.9,602.0,864.54,623.59
2018,7,20,9,0,656.0,170.0,2.0,33.8,637.0,876.81,626.62
2018,7,20,9,15,691.5,164.5,1.95,34.5,682.0,906.18,641.49
2018,7,20,9,30,727.0,159.0,1.9,35.2,727.0,933.05,654.38
2018,7,20,9,45,762.5,148.5,1.85,35.95,767.5,945.96,658.36
2018,7,20,10,0,798.0,138.0,1.8,36.7,808.0,962.41,664.64
2018,7,20,10,15,806.0,139.5,1.8,37.1,836.0,961.29,661.76
2018,7,20,10,30,814.0,141.0,1.8,37.5,864.0,957.0,657.27
2018,7,20,10,45,820.5,141.5,1.8,37.9,885.0,936.69,643.2
2018,7,20,11,0,827.0,142.0,1.8,38.3,906.0,924.19,634.16
2018,7,20,11,15,832.0,141.5,1.85,38.55,920.5,906.39,622.83
2018,7,20,11,30,837.0,141.0,1.9,38.8,935.0,885.75,609.84
2018,7,20,11,45,840.0,141.0,1.95,39.0,942.5,861.08,594.5
2018,7,20,12,0,843.0,141.0,2.0,39.2,950.0,833.9,577.59
2018,7,20,12,15,845.5,139.0,2.1,39.25,950.0,802.27,558.56
2018,7,20,12,30,848.0,137.0,2.2,39.3,950.0,768.52,537.97
2018,7,20,12,45,849.5,134.5,2.3,39.3,943.0,731.62,514.75
2018,7,20,13,0,851.0,132.0,2.4,39.3,936.0,692.91,488.86
2018,7,20,13,15,848.0,130.5,2.55,39.15,920.5,650.39,460.21
2018,7,20,13,30,845.0,129.0,2.7,39.0,905.0,606.63,429.8
2018,7,20,13,45,840.0,128.0,2.8,38.85,883.0,561.09,396.98
2018,7,20,14,0,835.0,127.0,2.9,38.7,861.0,514.79,362.61
2018,7,20,14,15,827.5,125.0,3.05,38.4,832.0,466.08,325.79
2018,7,20,14,30,820.0,123.0,3.2,38.1,803.0,417.24,287.7
2018,7,20,14,45,810.5,121.0,3.3,37.8,768.5,367.78,248.11
2018,7,20,15,0,801.0,119.0,3.4,37.5,734.0,311.58,203.04
2018,7,20,15,15,788.5,116.0,3.4,37.5,694.5,261.16,161.89
2018,7,20,15,30,776.0,113.0,3.4,37.5,655.0,212.02,122.99
2018,7,20,15,45,760.0,109.5,3.6,36.55,611.0,163.54,88.45
2018,7,20,16,0,744.0,106.0,3.8,35.6,567.0,117.07,61.66
2018,7,20,16,15,723.5,102.0,3.85,34.95,520.0,72.34,53.17
2018,7,20,16,30,703.0,98.0,3.9,34.3,473.0,61.67,44.87
2018,7,20,16,45,676.0,93.5,3.9,33.7,424.5,60.67,44.35
2018,7,20,17,0,649.0,89.0,3.9,33.1,376.0,59.56,43.71
2018,7,20,17,15,612.0,83.5,3.85,32.3,326.5,57.54,42.34
2018,7,20,17,30,575.0,78.0,3.8,31.5,277.0,55.4,40.8
2018,7,20,17,45,524.5,71.0,3.75,30.75,229.5,51.87,38.02
2018,7,20,18,0,474.0,64.0,3.7,30.0,182.0,48.2,34.97
2018,7,20,18,15,395.0,55.0,3.6,29.3,138.0,42.54,30.06
2018,7,20,18,30,316.0,46.0,3.5,28.6,94.0,35.38,23.67
2018,7,20,18,45,215.0,33.5,3.35,27.9,60.5,26.09,14.92
2018,7,20,19,0,114.0,21.0,3.2,27.2,27.0,16.55,0.0
2018,7,20,19,15,57.0,10.5,3.15,26.8,13.5,9.55,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,25.95,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,24.75,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.15,22.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,21.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.15,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.2,2.0,0.0,0.0
2018,7,21,5,15,76.0,13.5,1.45,20.7,19.0,53.58,0.0
2018,7,21,5,30,144.0,25.0,1.5,21.2,36.0,145.86,81.79
2018,7,21,5,45,212.0,38.0,1.55,21.75,67.0,216.01,167.3
2018,7,21,6,0,280.0,51.0,1.6,22.3,98.0,285.48,227.98
2018,7,21,6,15,199.0,53.5,1.65,23.0,93.0,237.47,191.37
2018,7,21,6,30,118.0,56.0,1.7,23.7,88.0,166.57,134.02
2018,7,21,6,45,89.0,93.0,1.7,24.45,120.0,180.96,144.56
2018,7,21,7,0,60.0,130.0,1.7,25.2,152.0,189.8,149.88
