Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,7,15,93.0,159.5,1.65,26.05,199.5,252.73,199.18
2018,7,21,7,30,126.0,189.0,1.6,26.9,247.0,333.24,259.83
2018,7,21,7,45,181.5,208.0,1.55,27.8,302.0,405.77,313.15
2018,7,21,8,0,237.0,227.0,1.5,28.7,357.0,498.56,378.79
2018,7,21,8,15,449.5,184.0,1.5,29.45,459.0,670.74,501.79
2018,7,21,8,30,662.0,141.0,1.5,30.2,561.0,840.67,612.5
2018,7,21,8,45,698.0,138.0,1.5,30.95,609.0,877.9,631.21
2018,7,21,9,0,734.0,135.0,1.5,31.7,657.0,907.45,646.11
2018,7,21,9,15,660.0,179.0,1.55,32.4,668.5,890.75,632.58
2018,7,21,9,30,586.0,223.0,1.6,33.1,680.0,861.35,611.07
2018,7,21,9,45,678.5,188.0,1.65,33.8,740.0,911.4,641.15
2018,7,21,10,0,771.0,153.0,1.7,34.5,800.0,951.3,663.09
2018,7,21,10,15,787.0,150.5,1.85,34.9,830.0,953.88,663.99
2018,7,21,10,30,803.0,148.0,2.0,35.3,860.0,953.26,663.33
2018,7,21,10,45,809.5,148.0,2.15,35.7,881.0,942.82,656.63
2018,7,21,11,0,816.0,148.0,2.3,36.1,902.0,929.3,648.09
2018,7,21,11,15,820.5,148.5,2.5,36.25,916.5,901.86,631.85
2018,7,21,11,30,825.0,149.0,2.7,36.4,931.0,881.79,620.15
2018,7,21,11,45,828.5,148.5,2.85,36.55,938.5,857.26,605.05
2018,7,21,12,0,832.0,148.0,3.0,36.7,946.0,830.25,588.25
2018,7,21,12,15,837.0,144.0,3.15,36.6,946.5,799.17,569.25
2018,7,21,12,30,842.0,140.0,3.3,36.5,947.0,765.88,548.58
2018,7,21,12,45,847.0,135.5,3.45,36.45,941.0,730.05,525.29
2018,7,21,13,0,852.0,131.0,3.6,36.4,935.0,692.16,499.25
2018,7,21,13,15,849.5,129.5,3.65,36.2,920.0,649.87,469.41
2018,7,21,13,30,847.0,128.0,3.7,36.0,905.0,606.31,437.9
2018,7,21,13,45,837.5,130.0,3.75,35.8,882.0,560.46,403.87
2018,7,21,14,0,828.0,132.0,3.8,35.6,859.0,514.22,368.62
2018,7,21,14,15,798.0,143.5,3.85,35.35,825.0,461.72,328.17
2018,7,21,14,30,768.0,155.0,3.9,35.1,791.0,414.7,290.8
2018,7,21,14,45,765.5,148.0,3.95,34.8,758.5,365.4,250.81
2018,7,21,15,0,763.0,141.0,4.0,34.5,726.0,316.06,210.11
2018,7,21,15,15,758.5,133.0,4.0,34.5,688.0,265.65,168.4
2018,7,21,15,30,754.0,125.0,4.0,34.5,650.0,215.74,128.31
2018,7,21,15,45,753.5,114.5,4.0,33.7,609.5,165.17,91.17
2018,7,21,16,0,753.0,104.0,4.0,32.9,569.0,115.05,60.93
2018,7,21,16,15,734.5,99.5,4.0,32.4,522.5,69.49,51.45
2018,7,21,16,30,716.0,95.0,4.0,31.9,476.0,66.35,49.2
2018,7,21,16,45,690.0,90.5,3.95,31.35,427.5,58.84,43.3
2018,7,21,17,0,664.0,86.0,3.9,30.8,379.0,57.63,42.57
2018,7,21,17,15,626.5,81.0,3.85,30.05,329.0,55.87,41.38
2018,7,21,17,30,589.0,76.0,3.8,29.3,279.0,54.02,40.05
2018,7,21,17,45,540.0,69.0,3.7,28.6,231.5,50.43,37.17
2018,7,21,18,0,491.0,62.0,3.6,27.9,184.0,46.68,34.01
2018,7,21,18,15,419.0,53.0,3.45,27.15,140.0,40.97,29.02
2018,7,21,18,30,347.0,44.0,3.3,26.4,96.0,35.04,23.62
2018,7,21,18,45,243.5,32.0,3.2,25.65,62.0,24.98,14.12
2018,7,21,19,0,140.0,20.0,3.1,24.9,28.0,15.79,0.0
2018,7,21,19,15,70.0,10.0,2.95,24.45,14.0,9.1,0.0
2018,7,21,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.55,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.25,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,21.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.35,19.55,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.3,19.6,2.0,0.0,0.0
2018,7,22,5,15,58.0,11.5,1.3,20.0,15.5,41.92,0.0
2018,7,22,5,30,108.0,21.0,1.3,20.4,29.0,116.23,60.51
2018,7,22,5,45,155.0,31.0,1.25,20.8,52.0,167.54,129.24
2018,7,22,6,0,202.0,41.0,1.2,21.2,75.0,216.46,173.3
2018,7,22,6,15,133.0,49.0,1.2,21.75,74.5,166.36,134.02
2018,7,22,6,30,64.0,57.0,1.2,22.3,74.0,114.72,91.1
2018,7,22,6,45,32.5,77.5,1.2,22.9,86.0,103.61,81.04
2018,7,22,7,0,1.0,98.0,1.2,23.5,98.0,92.06,70.15
2018,7,22,7,15,7.5,127.5,1.2,24.15,130.5,127.69,98.74
2018,7,22,7,30,14.0,157.0,1.2,24.8,163.0,163.5,126.7
2018,7,22,7,45,25.0,182.5,1.25,25.5,195.5,198.96,153.93
2018,7,22,8,0,36.0,208.0,1.3,26.2,228.0,250.84,193.07
2018,7,22,8,15,204.5,213.5,1.3,27.0,341.5,451.04,345.75
2018,7,22,8,30,373.0,219.0,1.3,27.8,455.0,640.68,479.66
2018,7,22,8,45,568.5,171.0,1.35,28.6,560.0,788.29,579.01
2018,7,22,9,0,764.0,123.0,1.4,29.4,665.0,923.31,662.0
2018,7,22,9,15,792.0,119.0,1.4,30.2,709.0,948.01,672.33
2018,7,22,9,30,820.0,115.0,1.4,31.0,753.0,959.32,675.54
2018,7,22,9,45,830.0,115.5,1.4,31.8,786.5,965.71,675.95
2018,7,22,10,0,840.0,116.0,1.4,32.6,820.0,969.04,674.65
2018,7,22,10,15,847.5,117.5,1.5,33.2,848.0,967.79,672.67
2018,7,22,10,30,855.0,119.0,1.6,33.8,876.0,963.33,668.83
2018,7,22,10,45,861.0,119.0,1.65,34.35,897.5,952.7,660.82
2018,7,22,11,0,867.0,119.0,1.7,34.9,919.0,938.95,651.05
2018,7,22,11,15,870.5,119.5,1.8,35.3,933.0,920.29,639.32
2018,7,22,11,30,874.0,120.0,1.9,35.7,947.0,898.69,625.77
2018,7,22,11,45,876.5,120.0,2.0,36.05,954.5,872.95,609.72
2018,7,22,12,0,879.0,120.0,2.1,36.4,962.0,844.59,591.94
2018,7,22,12,15,880.5,118.5,2.25,36.45,961.5,811.67,572.21
2018,7,22,12,30,882.0,117.0,2.4,36.5,961.0,776.54,550.77
2018,7,22,12,45,882.5,115.0,2.5,36.6,953.5,738.19,526.51
2018,7,22,13,0,883.0,113.0,2.6,36.7,946.0,697.98,498.99
2018,7,22,13,15,880.0,112.0,2.7,36.6,930.5,654.6,468.94
2018,7,22,13,30,877.0,111.0,2.8,36.5,915.0,609.9,437.09
2018,7,22,13,45,872.0,110.0,2.9,36.35,892.5,562.94,402.78
2018,7,22,14,0,867.0,109.0,3.0,36.2,870.0,515.17,366.81
2018,7,22,14,15,860.5,107.5,3.1,35.95,841.0,465.75,328.66
2018,7,22,14,30,854.0,106.0,3.2,35.7,812.0,416.04,289.14
2018,7,22,14,45,834.0,110.0,3.3,35.45,775.0,365.72,248.38
2018,7,22,15,0,814.0,114.0,3.4,35.2,738.0,316.77,208.14
2018,7,22,15,15,807.0,109.0,3.4,35.2,699.0,258.04,160.29
2018,7,22,15,30,800.0,104.0,3.4,35.2,660.0,207.39,119.71
2018,7,22,15,45,791.5,98.0,3.6,34.4,617.5,156.74,83.06
2018,7,22,16,0,783.0,92.0,3.8,33.6,575.0,107.32,54.3
2018,7,22,16,15,764.0,89.0,3.85,33.0,528.0,61.21,44.58
2018,7,22,16,30,745.0,86.0,3.9,32.4,481.0,60.2,44.06
2018,7,22,16,45,719.0,82.0,4.0,31.8,431.5,58.95,43.31
2018,7,22,17,0,693.0,78.0,4.1,31.2,382.0,57.6,42.47
2018,7,22,17,15,654.5,73.5,4.1,30.35,331.5,50.71,37.0
2018,7,22,17,30,616.0,69.0,4.1,29.5,281.0,48.95,35.76
2018,7,22,17,45,564.0,63.5,4.1,28.7,232.5,46.28,33.64
2018,7,22,18,0,512.0,58.0,4.1,27.9,184.0,43.53,31.34
2018,7,22,18,15,442.0,49.5,3.95,27.1,140.0,38.11,26.6
2018,7,22,18,30,372.0,41.0,3.8,26.3,96.0,32.49,21.47
2018,7,22,18,45,267.0,30.5,3.7,25.55,62.0,24.75,13.81
2018,7,22,19,0,162.0,20.0,3.6,24.8,28.0,15.83,0.0
2018,7,22,19,15,81.0,10.0,3.5,24.3,14.0,9.1,0.0
2018,7,22,19,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.35,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,22.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,1.6,19.1,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,1.6,19.2,2.0,0.0,0.0
2018,7,23,5,15,132.0,13.5,1.6,19.7,21.5,83.74,0.0
2018,7,23,5,30,247.0,24.0,1.6,20.2,41.0,203.9,101.73
2018,7,23,5,45,350.0,32.5,1.65,20.75,78.5,298.98,231.76
2018,7,23,6,0,453.0,41.0,1.7,21.3,116.0,393.38,313.87
2018,7,23,6,15,445.5,52.5,1.75,22.2,147.5,420.69,338.16
2018,7,23,6,30,438.0,64.0,1.8,23.1,179.0,446.37,358.99
2018,7,23,6,45,291.0,82.0,1.85,24.0,165.5,359.66,289.51
2018,7,23,7,0,144.0,100.0,1.9,24.9,152.0,250.14,200.12
2018,7,23,7,15,95.5,138.0,1.95,25.8,174.5,242.74,191.89
2018,7,23,7,30,47.0,176.0,2.0,26.7,197.0,229.95,178.87
2018,7,23,7,45,239.5,173.0,2.05,27.6,301.5,432.83,337.44
2018,7,23,8,0,432.0,170.0,2.1,28.5,406.0,631.62,481.92
2018,7,23,8,15,628.0,127.5,2.15,29.4,505.5,783.29,584.09
2018,7,23,8,30,824.0,85.0,2.2,30.3,605.0,914.2,666.15
2018,7,23,8,45,836.5,88.5,2.2,31.25,649.0,938.78,676.39
2018,7,23,9,0,849.0,92.0,2.2,32.2,693.0,960.57,685.75
2018,7,23,9,15,860.5,93.0,2.2,33.0,732.5,975.52,691.18
2018,7,23,9,30,872.0,94.0,2.2,33.8,772.0,987.45,694.82
2018,7,23,9,45,881.0,95.0,2.2,34.65,806.0,993.74,694.92
2018,7,23,10,0,890.0,96.0,2.2,35.5,840.0,996.77,693.18
2018,7,23,10,15,895.5,97.5,2.2,35.9,868.0,993.57,689.07
2018,7,23,10,30,901.0,99.0,2.2,36.3,896.0,987.04,683.12
2018,7,23,10,45,905.0,100.0,2.25,36.75,917.0,975.22,674.47
2018,7,23,11,0,909.0,101.0,2.3,37.2,938.0,960.16,663.98
2018,7,23,11,15,912.0,101.5,2.35,37.4,952.5,940.51,651.45
2018,7,23,11,30,915.0,102.0,2.4,37.6,967.0,917.81,637.1
2018,7,23,11,45,916.5,101.5,2.5,37.8,973.5,889.95,619.93
2018,7,23,12,0,918.0,101.0,2.6,38.0,980.0,859.41,600.99
2018,7,23,12,15,913.0,104.0,2.7,38.05,977.5,824.26,579.35
2018,7,23,12,30,908.0,107.0,2.8,38.1,975.0,787.07,556.18
2018,7,23,12,45,857.0,139.0,2.95,38.15,952.5,738.73,525.02
2018,7,23,13,0,806.0,171.0,3.1,38.2,930.0,694.06,493.81
2018,7,23,13,15,698.0,240.0,3.25,38.1,889.5,641.34,456.09
2018,7,23,13,30,590.0,309.0,3.4,38.0,849.0,597.23,423.88
2018,7,23,13,45,599.5,295.5,3.5,37.85,832.5,554.18,393.49
2018,7,23,14,0,609.0,282.0,3.6,37.7,816.0,513.29,363.6
2018,7,23,14,15,639.5,253.5,3.7,37.25,797.0,469.1,330.8
2018,7,23,14,30,670.0,225.0,3.8,36.8,778.0,421.8,294.41
2018,7,23,14,45,637.5,224.0,3.9,36.35,732.0,370.65,255.03
2018,7,23,15,0,605.0,223.0,4.0,35.9,686.0,322.84,217.78
2018,7,23,15,15,510.0,240.5,4.0,35.9,616.0,278.75,185.36
2018,7,23,15,30,415.0,258.0,4.0,35.9,546.0,241.86,160.2
2018,7,23,15,45,355.5,255.0,4.05,34.6,490.0,215.59,144.66
2018,7,23,16,0,296.0,252.0,4.1,33.3,434.0,185.67,128.91
2018,7,23,16,15,200.0,237.0,4.1,32.6,355.5,166.47,129.58
2018,7,23,16,30,104.0,222.0,4.1,31.9,277.0,165.92,129.97
2018,7,23,16,45,97.0,197.0,4.15,31.2,244.0,149.52,117.53
2018,7,23,17,0,90.0,172.0,4.2,30.5,211.0,132.65,104.51
2018,7,23,17,15,82.0,136.5,4.15,29.8,168.5,108.68,85.35
2018,7,23,17,30,74.0,101.0,4.1,29.1,126.0,79.66,61.59
2018,7,23,17,45,44.5,79.0,4.05,28.4,93.5,66.53,50.77
2018,7,23,18,0,15.0,57.0,4.0,27.7,61.0,49.14,36.1
2018,7,23,18,15,17.0,43.5,3.85,27.05,47.0,38.0,26.5
2018,7,23,18,30,19.0,30.0,3.7,26.4,33.0,26.66,16.59
2018,7,23,18,45,14.0,20.0,3.55,25.75,21.5,17.96,8.37
2018,7,23,19,0,9.0,10.0,3.4,25.1,10.0,8.97,0.0
2018,7,23,19,15,4.5,5.0,3.25,24.7,5.0,4.55,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,23.95,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,21.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,1.4,20.0,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,1.5,20.2,2.0,0.0,0.0
2018,7,24,5,15,119.5,13.5,1.6,20.7,21.0,76.84,0.0
2018,7,24,5,30,225.0,25.0,1.7,21.2,40.0,190.11,85.19
2018,7,24,5,45,330.0,34.5,1.8,21.7,77.5,288.32,222.11
2018,7,24,6,0,435.0,44.0,1.9,22.2,115.0,384.71,306.09
2018,7,24,6,15,292.5,48.0,1.95,22.95,103.0,295.99,239.09
2018,7,24,6,30,150.0,52.0,2.0,23.7,91.0,185.23,149.86
2018,7,24,6,45,75.0,73.5,2.05,24.5,93.0,144.48,115.03
2018,7,24,7,0,0.0,95.0,2.1,25.3,95.0,88.13,66.44
2018,7,24,7,15,14.0,130.0,2.3,26.35,136.5,136.32,105.23
2018,7,24,7,30,28.0,165.0,2.5,27.4,178.0,199.34,154.44
2018,7,24,7,45,92.5,190.5,2.65,28.45,239.5,285.6,221.95
2018,7,24,8,0,157.0,216.0,2.8,29.5,301.0,391.74,301.7
2018,7,24,8,15,385.0,188.0,2.9,30.3,423.5,613.21,466.16
2018,7,24,8,30,613.0,160.0,3.0,31.1,546.0,814.09,604.64
2018,7,24,8,45,674.5,150.0,3.15,31.9,603.0,867.96,636.5
2018,7,24,9,0,736.0,140.0,3.3,32.7,660.0,920.1,667.71
2018,7,24,9,15,807.0,117.0,3.4,33.4,717.5,959.84,690.36
2018,7,24,9,30,878.0,94.0,3.5,34.1,775.0,992.98,708.6
2018,7,24,9,45,881.5,98.5,3.6,34.8,808.5,997.65,708.66
2018,7,24,10,0,885.0,103.0,3.7,35.5,842.0,998.93,706.91
2018,7,24,10,15,891.5,104.0,3.8,36.05,870.0,996.05,703.11
2018,7,24,10,30,898.0,105.0,3.9,36.6,898.0,989.84,697.36
2018,7,24,10,45,902.5,105.5,4.0,37.15,919.5,977.89,688.1
2018,7,24,11,0,907.0,106.0,4.1,37.7,941.0,962.69,676.93
2018,7,24,11,15,910.0,106.5,4.2,37.9,955.0,942.94,663.95
2018,7,24,11,30,913.0,107.0,4.3,38.1,969.0,920.14,649.08
2018,7,24,11,45,915.0,106.5,4.35,38.35,976.0,892.63,630.83
2018,7,24,12,0,917.0,106.0,4.4,38.6,983.0,862.41,610.87
2018,7,24,12,15,916.0,106.5,4.5,38.6,982.0,828.13,589.03
2018,7,24,12,30,915.0,107.0,4.6,38.6,981.0,791.62,565.58
2018,7,24,12,45,912.0,108.0,4.65,38.65,972.5,752.03,539.63
2018,7,24,13,0,909.0,109.0,4.7,38.7,964.0,710.67,510.61
2018,7,24,13,15,906.0,107.5,4.75,38.6,948.0,665.68,478.61
2018,7,24,13,30,903.0,106.0,4.8,38.5,932.0,619.32,444.89
2018,7,24,13,45,898.5,105.5,4.85,38.45,909.5,571.73,409.32
2018,7,24,14,0,894.0,105.0,4.9,38.4,887.0,523.22,372.1
2018,7,24,14,15,888.0,103.5,4.9,38.2,858.0,472.57,332.45
2018,7,24,14,30,882.0,102.0,4.9,38.0,829.0,421.56,291.47
2018,7,24,14,45,873.5,100.5,4.95,37.8,794.0,369.55,248.95
2018,7,24,15,0,865.0,99.0,5.0,37.6,759.0,317.83,206.06
2018,7,24,15,15,853.5,96.5,5.0,37.6,718.0,265.22,162.67
2018,7,24,15,30,842.0,94.0,5.0,37.6,677.0,213.64,121.72
2018,7,24,15,45,828.0,91.5,5.0,36.9,632.5,162.97,85.85
2018,7,24,16,0,814.0,89.0,5.0,36.2,588.0,104.27,51.46
2018,7,24,16,15,795.5,85.5,4.95,35.7,540.0,58.66,42.01
2018,7,24,16,30,777.0,82.0,4.9,35.2,492.0,57.79,41.58
2018,7,24,16,45,752.0,78.5,4.8,34.7,442.0,56.78,41.0
2018,7,24,17,0,727.0,75.0,4.7,34.2,392.0,55.69,40.35
2018,7,24,17,15,692.5,70.5,4.5,33.4,341.0,53.69,38.97
2018,7,24,17,30,658.0,66.0,4.3,32.6,290.0,47.1,33.72
2018,7,24,17,45,608.5,60.5,4.1,31.85,240.0,44.31,31.52
2018,7,24,18,0,559.0,55.0,3.9,31.1,190.0,41.43,29.11
2018,7,24,18,15,486.0,47.5,3.55,30.15,144.5,36.71,25.03
2018,7,24,18,30,413.0,40.0,3.2,29.2,99.0,31.87,20.61
2018,7,24,18,45,297.5,29.5,2.8,28.25,63.5,24.05,12.78
2018,7,24,19,0,182.0,19.0,2.4,27.3,28.0,15.9,0.0
2018,7,24,19,15,91.0,9.5,2.3,26.8,14.0,8.64,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,23.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.6,2.0,0.0,0.0
2018,7,25,5,15,153.0,13.0,1.55,21.25,21.5,94.33,0.0
2018,7,25,5,30,286.0,23.0,1.7,21.9,41.0,222.98,87.76
2018,7,25,5,45,375.0,30.5,1.9,22.55,77.0,311.72,238.54
2018,7,25,6,0,464.0,38.0,2.1,23.2,113.0,395.96,313.92
2018,7,25,6,15,349.5,45.5,2.15,24.05,113.5,341.64,274.52
2018,7,25,6,30,235.0,53.0,2.2,24.9,114.0,267.6,216.27
2018,7,25,6,45,125.5,84.5,2.3,25.75,118.0,198.98,159.35
2018,7,25,7,0,16.0,116.0,2.4,26.6,122.0,125.22,96.42
2018,7,25,7,15,149.5,133.0,2.65,27.65,200.0,282.9,224.4
2018,7,25,7,30,283.0,150.0,2.9,28.7,278.0,440.13,345.28
2018,7,25,7,45,353.5,162.0,3.15,29.75,341.0,542.97,419.4
2018,7,25,8,0,424.0,174.0,3.4,30.8,404.0,628.52,479.23
2018,7,25,8,15,633.5,128.5,3.6,31.75,508.0,789.06,590.53
2018,7,25,8,30,843.0,83.0,3.8,32.7,612.0,929.21,680.86
2018,7,25,8,45,856.5,85.5,4.0,33.65,657.0,953.86,692.68
2018,7,25,9,0,870.0,88.0,4.2,34.6,702.0,975.72,703.42
2018,7,25,9,15,888.5,87.0,4.4,35.35,745.0,995.51,713.39
2018,7,25,9,30,907.0,86.0,4.6,36.1,788.0,1012.31,721.44
2018,7,25,9,45,892.5,99.5,4.75,36.8,816.5,1009.23,716.72
2018,7,25,10,0,878.0,113.0,4.9,37.5,845.0,1002.21,709.88
2018,7,25,10,15,892.5,110.0,4.95,37.85,876.0,1002.83,708.64
2018,7,25,10,30,907.0,107.0,5.0,38.2,907.0,1000.11,705.35
2018,7,25,10,45,868.5,134.0,5.05,38.55,915.5,973.15,686.74
2018,7,25,11,0,830.0,161.0,5.1,38.9,924.0,953.49,673.02
2018,7,25,11,15,875.0,135.5,5.1,39.05,951.0,937.8,662.16
2018,7,25,11,30,920.0,110.0,5.1,39.2,978.0,928.53,655.5
2018,7,25,11,45,928.0,106.0,5.15,39.35,987.0,902.66,638.49
2018,7,25,12,0,936.0,102.0,5.2,39.5,996.0,873.81,619.63
2018,7,25,12,15,919.5,113.0,5.25,39.45,990.5,835.82,595.25
2018,7,25,12,30,903.0,124.0,5.3,39.4,985.0,796.14,569.61
2018,7,25,12,45,901.0,123.5,5.35,39.4,976.5,756.14,543.22
2018,7,25,13,0,899.0,123.0,5.4,39.4,968.0,714.38,513.75
2018,7,25,13,15,911.0,113.0,5.4,39.2,957.0,672.28,483.86
2018,7,25,13,30,923.0,103.0,5.4,39.0,946.0,627.58,451.32
2018,7,25,13,45,918.0,102.5,5.4,38.8,923.0,578.74,414.8
2018,7,25,14,0,913.0,102.0,5.4,38.6,900.0,528.99,376.63
2018,7,25,14,15,902.5,102.5,5.4,38.3,869.0,476.9,335.9
2018,7,25,14,30,892.0,103.0,5.4,38.0,838.0,424.85,294.12
2018,7,25,14,45,843.5,120.0,5.4,37.7,790.5,372.36,251.87
2018,7,25,15,0,795.0,137.0,5.4,37.4,743.0,317.31,207.85
2018,7,25,15,15,811.0,120.5,5.4,37.4,709.5,263.3,162.89
2018,7,25,15,30,827.0,104.0,5.4,37.4,676.0,207.79,118.11
2018,7,25,15,45,799.5,104.0,5.35,36.5,626.5,157.58,83.23
2018,7,25,16,0,772.0,104.0,5.3,35.6,577.0,110.62,58.2
2018,7,25,16,15,722.5,105.5,5.15,34.95,519.0,71.98,52.94
2018,7,25,16,30,673.0,107.0,5.0,34.3,461.0,67.72,49.84
2018,7,25,16,45,671.5,95.0,4.85,33.65,417.5,62.04,45.51
2018,7,25,17,0,670.0,83.0,4.7,33.0,374.0,55.87,40.72
2018,7,25,17,15,612.0,81.0,4.4,32.25,320.0,56.08,41.16
2018,7,25,17,30,554.0,79.0,4.1,31.5,266.0,56.46,41.71
2018,7,25,17,45,488.5,72.5,3.8,30.7,216.5,53.34,39.25
2018,7,25,18,0,423.0,66.0,3.5,29.9,167.0,50.15,36.58
2018,7,25,18,15,357.5,55.0,3.2,29.1,126.0,41.73,29.33
2018,7,25,18,30,292.0,44.0,2.9,28.3,85.0,33.92,22.35
2018,7,25,18,45,206.5,30.5,2.65,27.5,54.0,23.83,12.48
2018,7,25,19,0,121.0,17.0,2.4,26.7,23.0,13.44,0.0
2018,7,25,19,15,60.5,8.5,2.35,26.2,11.5,7.73,0.0
2018,7,25,19,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.4,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,23.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.75,20.7,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.75,20.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,5,15,83.0,11.5,1.7,19.9,16.5,55.13,0.0
2018,7,26,5,30,166.0,23.0,1.7,20.4,33.0,151.57,48.29
2018,7,26,5,45,196.5,30.0,1.75,20.9,53.0,193.05,147.57
2018,7,26,6,0,227.0,37.0,1.8,21.4,73.0,226.89,181.62
2018,7,26,6,15,164.5,45.0,1.75,22.25,76.0,199.55,161.01
2018,7,26,6,30,102.0,53.0,1.7,23.1,79.0,150.46,120.89
2018,7,26,6,45,51.5,74.0,1.7,23.95,87.0,114.78,90.45
2018,7,26,7,0,1.0,95.0,1.7,24.8,95.0,89.14,67.46
2018,7,26,7,15,10.0,126.5,1.85,25.95,131.0,129.19,99.49
2018,7,26,7,30,19.0,158.0,2.0,27.1,167.0,169.59,130.87
2018,7,26,7,45,30.5,183.0,2.1,28.2,199.0,220.02,169.27
2018,7,26,8,0,42.0,208.0,2.2,29.3,231.0,257.08,196.48
2018,7,26,8,15,236.5,207.5,2.3,30.25,354.0,474.35,362.09
2018,7,26,8,30,431.0,207.0,2.4,31.2,477.0,682.6,509.71
2018,7,26,8,45,625.5,159.5,2.5,32.15,583.0,830.06,607.7
2018,7,26,9,0,820.0,112.0,2.6,33.1,689.0,964.32,690.55
2018,7,26,9,15,832.0,114.5,2.7,33.95,729.5,980.92,696.75
2018,7,26,9,30,844.0,117.0,2.8,34.8,770.0,983.71,695.36
2018,7,26,9,45,852.5,120.0,2.85,35.65,805.0,991.19,696.73
2018,7,26,10,0,861.0,123.0,2.9,36.5,840.0,995.41,696.13
2018,7,26,10,15,868.5,124.5,3.05,37.2,869.0,993.76,693.25
2018,7,26,10,30,876.0,126.0,3.2,37.9,898.0,988.82,688.44
2018,7,26,10,45,882.0,127.0,3.3,38.65,920.5,978.61,679.96
2018,7,26,11,0,888.0,128.0,3.4,39.4,943.0,965.15,669.61
2018,7,26,11,15,891.5,129.5,3.45,39.7,958.5,946.65,657.17
2018,7,26,11,30,895.0,131.0,3.5,40.0,974.0,925.08,642.91
2018,7,26,11,45,897.5,130.5,3.6,40.25,981.5,897.92,625.59
2018,7,26,12,0,900.0,130.0,3.7,40.5,989.0,868.08,606.56
2018,7,26,12,15,899.5,130.5,3.75,40.5,988.5,834.19,585.26
2018,7,26,12,30,899.0,131.0,3.8,40.5,988.0,798.11,562.42
2018,7,26,12,45,897.0,131.0,3.85,40.55,979.5,758.5,536.56
2018,7,26,13,0,895.0,131.0,3.9,40.6,971.0,717.13,507.91
2018,7,26,13,15,891.0,130.5,4.0,40.4,955.0,672.5,477.09
2018,7,26,13,30,887.0,130.0,4.1,40.2,939.0,626.61,444.55
2018,7,26,13,45,881.5,128.5,4.15,40.05,915.5,578.05,409.05
2018,7,26,14,0,876.0,127.0,4.2,39.9,892.0,528.73,371.99
2018,7,26,14,15,868.0,125.5,4.3,39.55,861.5,477.74,333.06
2018,7,26,14,30,860.0,124.0,4.4,39.2,831.0,426.62,292.87
2018,7,26,14,45,850.0,122.0,4.45,38.85,795.0,374.55,251.02
2018,7,26,15,0,840.0,120.0,4.5,38.5,759.0,315.74,203.76
2018,7,26,15,15,827.0,117.0,4.5,38.5,717.5,262.82,160.7
2018,7,26,15,30,814.0,114.0,4.5,38.5,676.0,211.23,120.34
2018,7,26,15,45,797.0,111.0,4.55,37.5,630.0,160.71,85.37
2018,7,26,16,0,780.0,108.0,4.6,36.5,584.0,112.33,59.59
2018,7,26,16,15,758.5,104.0,4.5,35.75,535.0,71.36,52.25
2018,7,26,16,30,737.0,100.0,4.4,35.0,486.0,70.67,52.07
2018,7,26,16,45,709.5,94.5,4.35,34.3,435.0,62.12,45.44
2018,7,26,17,0,682.0,89.0,4.3,33.6,384.0,60.3,44.25
2018,7,26,17,15,640.0,83.5,4.1,32.6,331.5,58.22,42.87
2018,7,26,17,30,598.0,78.0,3.9,31.6,279.0,56.05,41.34
2018,7,26,17,45,546.0,70.0,3.65,30.6,229.5,51.7,37.89
2018,7,26,18,0,494.0,62.0,3.4,29.6,180.0,47.15,34.1
2018,7,26,18,15,423.0,52.5,3.15,28.65,136.0,41.02,28.78
2018,7,26,18,30,352.0,43.0,2.9,27.7,92.0,34.66,22.98
2018,7,26,18,45,241.0,30.0,2.65,26.7,57.5,24.63,12.9
2018,7,26,19,0,130.0,17.0,2.4,25.7,23.0,15.46,0.0
2018,7,26,19,15,65.0,8.5,2.25,25.2,11.5,7.73,0.0
2018,7,26,19,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,5,15,97.0,11.0,2.45,17.95,17.0,62.12,0.0
2018,7,27,5,30,194.0,22.0,2.5,18.4,34.0,165.6,40.25
2018,7,27,5,45,206.5,26.5,2.55,18.85,49.5,199.84,153.68
2018,7,27,6,0,219.0,31.0,2.6,19.3,65.0,210.87,170.56
2018,7,27,6,15,137.0,38.0,2.7,20.1,62.0,168.39,136.94
2018,7,27,6,30,55.0,45.0,2.8,20.9,59.0,92.78,73.45
2018,7,27,6,45,27.5,64.0,2.9,21.75,71.0,84.05,65.32
2018,7,27,7,0,0.0,83.0,3.0,22.6,83.0,75.46,56.91
2018,7,27,7,15,6.0,118.0,3.05,23.45,120.5,116.4,90.16
2018,7,27,7,30,12.0,153.0,3.1,24.3,158.0,157.87,123.01
2018,7,27,7,45,31.0,181.5,3.2,25.2,197.5,218.81,170.91
2018,7,27,8,0,50.0,210.0,3.3,26.1,237.0,267.14,207.78
2018,7,27,8,15,241.5,210.0,3.35,26.9,358.5,482.12,374.83
2018,7,27,8,30,433.0,210.0,3.4,27.7,480.0,687.78,524.53
2018,7,27,8,45,634.5,158.5,3.45,28.55,587.0,837.37,627.11
2018,7,27,9,0,836.0,107.0,3.5,29.4,694.0,973.72,713.9
2018,7,27,9,15,850.0,108.0,3.6,30.15,735.0,980.23,713.97
2018,7,27,9,30,864.0,109.0,3.7,30.9,776.0,994.3,720.11
2018,7,27,9,45,875.0,110.0,3.75,31.65,811.5,1002.23,721.96
2018,7,27,10,0,886.0,111.0,3.8,32.4,847.0,1006.89,721.86
2018,7,27,10,15,893.0,112.0,3.9,32.95,876.0,1004.26,718.13
2018,7,27,10,30,900.0,113.0,4.0,33.5,905.0,998.28,712.43
2018,7,27,10,45,905.0,114.0,4.1,34.05,927.0,987.01,703.49
2018,7,27,11,0,910.0,115.0,4.2,34.6,949.0,972.45,692.58
2018,7,27,11,15,913.5,115.5,4.25,34.95,964.0,952.78,678.8
2018,7,27,11,30,917.0,116.0,4.3,35.3,979.0,930.03,663.14
2018,7,27,11,45,919.0,116.0,4.4,35.65,986.5,902.54,644.69
2018,7,27,12,0,921.0,116.0,4.5,36.0,994.0,872.31,624.47
2018,7,27,12,15,922.5,115.0,4.55,36.05,993.5,838.23,602.23
2018,7,27,12,30,924.0,114.0,4.6,36.1,993.0,801.77,578.31
2018,7,27,12,45,925.0,112.0,4.7,36.2,985.5,761.89,552.0
2018,7,27,13,0,926.0,110.0,4.8,36.3,978.0,719.97,522.31
2018,7,27,13,15,923.5,108.5,4.85,36.2,962.0,674.35,489.58
2018,7,27,13,30,921.0,107.0,4.9,36.1,946.0,627.27,454.98
2018,7,27,13,45,916.5,106.0,4.95,36.05,923.0,578.22,417.93
2018,7,27,14,0,912.0,105.0,5.0,36.0,900.0,528.24,379.16
2018,7,27,14,15,906.0,103.5,5.0,35.8,870.5,476.48,338.15
2018,7,27,14,30,900.0,102.0,5.0,35.6,841.0,424.34,295.76
2018,7,27,14,45,892.0,100.5,5.0,35.35,805.5,371.35,251.9
2018,7,27,15,0,884.0,99.0,5.0,35.1,770.0,318.6,207.68
2018,7,27,15,15,872.5,96.5,5.0,35.1,728.5,264.8,162.94
2018,7,27,15,30,861.0,94.0,5.0,35.1,687.0,212.02,120.9
2018,7,27,15,45,848.0,91.0,4.9,34.5,641.5,159.94,84.17
2018,7,27,16,0,835.0,88.0,4.8,33.9,596.0,109.41,57.23
2018,7,27,16,15,818.0,84.5,4.65,33.35,547.5,58.41,42.27
2018,7,27,16,30,801.0,81.0,4.5,32.8,499.0,57.51,41.82
2018,7,27,16,45,776.0,77.0,4.4,32.3,447.5,56.08,40.88
2018,7,27,17,0,751.0,73.0,4.3,31.8,396.0,54.55,39.85
2018,7,27,17,15,711.0,69.0,4.1,30.9,342.5,52.83,38.7
2018,7,27,17,30,671.0,65.0,3.9,30.0,289.0,51.07,37.46
2018,7,27,17,45,620.5,59.5,3.65,29.15,238.5,43.8,31.48
2018,7,27,18,0,570.0,54.0,3.4,28.3,188.0,40.89,29.02
2018,7,27,18,15,500.0,46.0,3.25,27.25,142.5,35.73,24.5
2018,7,27,18,30,430.0,38.0,3.1,26.2,97.0,30.39,19.58
2018,7,27,18,45,300.5,27.5,2.95,25.2,60.5,22.47,11.12
2018,7,27,19,0,171.0,17.0,2.8,24.2,24.0,15.46,0.0
2018,7,27,19,15,85.5,8.5,2.8,23.6,12.0,7.73,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.4,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,21.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,20.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,19.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,17.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,28,5,15,82.5,11.0,2.2,17.3,15.5,54.24,0.0
2018,7,28,5,30,165.0,22.0,2.3,17.8,31.0,147.75,20.71
2018,7,28,5,45,251.0,35.0,2.4,18.3,65.5,237.12,182.06
2018,7,28,6,0,337.0,48.0,2.5,18.8,100.0,319.27,257.79
2018,7,28,6,15,335.5,64.0,2.45,19.5,132.0,351.01,286.46
2018,7,28,6,30,334.0,80.0,2.4,20.2,164.0,381.66,312.02
2018,7,28,6,45,317.5,100.5,2.4,20.9,195.5,405.22,329.92
2018,7,28,7,0,301.0,121.0,2.4,21.6,227.0,408.46,331.2
2018,7,28,7,15,310.0,141.5,2.4,22.6,265.5,448.34,359.91
2018,7,28,7,30,319.0,162.0,2.4,23.6,304.0,487.36,386.76
2018,7,28,7,45,252.5,195.5,2.35,24.55,316.5,473.06,370.93
2018,7,28,8,0,186.0,229.0,2.3,25.5,329.0,435.36,338.26
2018,7,28,8,15,197.5,251.5,2.3,26.45,366.5,471.99,363.21
2018,7,28,8,30,209.0,274.0,2.3,27.4,404.0,507.93,386.7
2018,7,28,8,45,321.5,266.5,2.3,28.35,483.5,625.8,470.5
2018,7,28,9,0,434.0,259.0,2.3,29.3,563.0,745.6,551.34
2018,7,28,9,15,617.0,205.0,2.3,30.2,665.0,873.69,636.53
2018,7,28,9,30,800.0,151.0,2.3,31.1,767.0,987.37,704.79
2018,7,28,9,45,801.5,159.0,2.35,31.95,800.0,992.64,703.78
2018,7,28,10,0,803.0,167.0,2.4,32.8,833.0,994.56,701.86
2018,7,28,10,15,809.5,170.0,2.45,33.4,861.5,992.95,698.6
2018,7,28,10,30,816.0,173.0,2.5,34.0,890.0,988.04,693.46
2018,7,28,10,45,820.0,176.0,2.55,34.6,911.5,977.45,684.93
2018,7,28,11,0,824.0,179.0,2.6,35.2,933.0,963.64,674.58
2018,7,28,11,15,826.0,181.5,2.7,35.6,947.5,944.38,661.89
2018,7,28,11,30,828.0,184.0,2.8,36.0,962.0,922.16,647.4
2018,7,28,11,45,827.5,185.5,2.9,36.4,968.0,894.07,629.18
2018,7,28,12,0,827.0,187.0,3.0,36.8,974.0,863.51,609.37
2018,7,28,12,15,833.0,183.0,3.05,37.05,975.0,831.04,588.33
2018,7,28,12,30,839.0,179.0,3.1,37.3,976.0,796.2,565.03
2018,7,28,12,45,845.5,173.0,3.2,37.6,970.5,757.79,538.81
2018,7,28,13,0,852.0,167.0,3.3,37.9,965.0,717.26,510.62
2018,7,28,13,15,848.0,166.0,3.4,37.85,948.5,672.2,479.29
2018,7,28,13,30,844.0,165.0,3.5,37.8,932.0,626.04,446.38
2018,7,28,13,45,837.5,163.5,3.55,37.75,908.5,577.25,410.6
2018,7,28,14,0,831.0,162.0,3.6,37.7,885.0,527.97,373.49
2018,7,28,14,15,799.5,170.0,3.65,37.5,846.0,474.93,333.08
2018,7,28,14,30,768.0,178.0,3.7,37.3,807.0,418.85,289.79
2018,7,28,14,45,688.0,200.0,3.8,37.05,745.0,364.11,247.9
2018,7,28,15,0,608.0,222.0,3.9,36.8,683.0,317.58,212.45
2018,7,28,15,15,571.0,218.5,3.9,36.8,632.5,272.16,177.26
2018,7,28,15,30,534.0,215.0,3.9,36.8,582.0,228.34,144.83
2018,7,28,15,45,568.5,186.0,3.9,36.05,552.5,177.98,107.96
2018,7,28,16,0,603.0,157.0,3.9,35.3,523.0,125.49,75.67
2018,7,28,16,15,573.5,150.0,3.85,34.7,474.5,93.46,70.31
2018,7,28,16,30,544.0,143.0,3.8,34.1,426.0,93.6,70.88
2018,7,28,16,45,502.5,136.0,3.75,33.5,376.0,90.92,69.13
2018,7,28,17,0,461.0,129.0,3.7,32.9,326.0,88.07,67.22
2018,7,28,17,15,443.0,113.0,3.55,32.0,282.0,78.98,60.17
2018,7,28,17,30,425.0,97.0,3.4,31.1,238.0,69.36,52.52
2018,7,28,17,45,361.5,85.5,3.25,30.15,191.0,62.24,46.78
2018,7,28,18,0,298.0,74.0,3.1,29.2,144.0,54.84,40.59
2018,7,28,18,15,239.5,60.0,2.95,28.2,107.0,45.26,32.33
2018,7,28,18,30,181.0,46.0,2.8,27.2,70.0,35.31,23.49
2018,7,28,18,45,119.5,30.5,2.6,26.2,43.5,24.58,12.28
2018,7,28,19,0,58.0,15.0,2.4,25.2,17.0,13.64,0.0
2018,7,28,19,15,29.0,7.5,2.3,24.55,8.5,6.82,0.0
2018,7,28,19,30,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,29,5,15,78.5,10.5,1.5,19.15,15.0,51.56,0.0
2018,7,29,5,30,157.0,21.0,1.6,19.5,30.0,140.6,2.2
2018,7,29,5,45,246.5,32.0,1.65,19.9,62.0,229.15,173.46
2018,7,29,6,0,336.0,43.0,1.7,20.3,94.0,315.19,251.95
2018,7,29,6,15,255.5,41.5,1.7,21.0,89.0,258.83,210.39
2018,7,29,6,30,175.0,40.0,1.7,21.7,84.0,201.73,164.79
2018,7,29,6,45,87.5,56.5,1.7,22.4,78.5,133.05,107.1
2018,7,29,7,0,0.0,73.0,1.7,23.1,73.0,65.14,48.25
2018,7,29,7,15,0.0,97.0,1.75,24.1,97.0,88.8,67.27
2018,7,29,7,30,0.0,121.0,1.8,25.1,121.0,112.45,85.75
2018,7,29,7,45,6.0,144.5,1.8,26.15,147.5,140.9,107.84
2018,7,29,8,0,12.0,168.0,1.8,27.2,174.0,169.45,129.5
2018,7,29,8,15,34.5,210.5,1.85,28.1,231.0,249.74,190.91
2018,7,29,8,30,57.0,253.0,1.9,29.0,288.0,317.56,240.85
2018,7,29,8,45,115.5,277.5,1.95,29.9,356.0,417.75,314.13
2018,7,29,9,0,174.0,302.0,2.0,30.8,424.0,500.07,372.03
2018,7,29,9,15,462.5,230.0,2.05,31.55,579.5,739.89,542.27
2018,7,29,9,30,751.0,158.0,2.1,32.3,735.0,945.43,674.25
2018,7,29,9,45,805.0,141.5,2.15,33.05,786.0,976.77,689.12
2018,7,29,10,0,859.0,125.0,2.2,33.8,837.0,993.77,696.66
2018,7,29,10,15,866.0,127.0,2.3,34.35,866.0,992.05,693.91
2018,7,29,10,30,873.0,129.0,2.4,34.9,895.0,987.01,689.37
2018,7,29,10,45,878.0,130.0,2.5,35.5,916.5,975.75,680.95
2018,7,29,11,0,883.0,131.0,2.6,36.1,938.0,961.26,670.65
2018,7,29,11,15,886.0,132.5,2.7,36.25,953.0,942.25,658.83
2018,7,29,11,30,889.0,134.0,2.8,36.4,968.0,920.19,645.14
2018,7,29,11,45,871.0,146.5,2.9,36.55,969.0,886.93,624.3
2018,7,29,12,0,853.0,159.0,3.0,36.7,970.0,858.92,606.76
2018,7,29,12,15,840.0,166.5,3.1,36.55,964.5,821.17,583.5
2018,7,29,12,30,827.0,174.0,3.2,36.4,959.0,781.92,558.4
2018,7,29,12,45,771.5,206.5,3.35,36.25,933.5,731.97,524.28
2018,7,29,13,0,716.0,239.0,3.5,36.1,908.0,684.69,491.35
2018,7,29,13,15,637.0,279.0,3.55,35.9,867.0,629.18,451.86
2018,7,29,13,30,558.0,319.0,3.6,35.7,826.0,581.7,417.44
2018,7,29,13,45,578.0,300.5,3.65,35.45,813.5,544.61,390.8
2018,7,29,14,0,598.0,282.0,3.7,35.2,801.0,502.73,359.86
2018,7,29,14,15,607.5,264.0,3.75,34.95,776.0,457.38,325.46
2018,7,29,14,30,617.0,246.0,3.8,34.7,751.0,410.94,289.25
2018,7,29,14,45,676.0,205.5,3.85,34.45,736.0,362.93,249.89
2018,7,29,15,0,735.0,165.0,3.9,34.2,721.0,309.32,204.92
2018,7,29,15,15,731.5,153.0,3.9,34.2,680.5,256.7,161.9
2018,7,29,15,30,728.0,141.0,3.9,34.2,640.0,204.68,120.88
2018,7,29,15,45,720.5,132.5,3.9,33.3,597.5,155.33,86.32
2018,7,29,16,0,713.0,124.0,3.9,32.4,555.0,107.2,60.33
2018,7,29,16,15,695.0,118.0,3.85,31.8,509.0,72.95,54.48
2018,7,29,16,30,677.0,112.0,3.8,31.2,463.0,71.6,53.73
2018,7,29,16,45,645.5,106.5,3.75,30.6,413.0,70.3,52.99
2018,7,29,17,0,614.0,101.0,3.7,30.0,363.0,68.88,52.13
2018,7,29,17,15,580.5,93.0,3.6,29.3,314.0,65.39,49.52
2018,7,29,17,30,547.0,85.0,3.5,28.6,265.0,61.65,46.62
2018,7,29,17,45,485.5,74.5,3.4,27.85,213.5,55.45,41.52
2018,7,29,18,0,424.0,64.0,3.3,27.1,162.0,48.92,35.95
2018,7,29,18,15,350.5,52.5,3.15,26.45,120.0,39.97,28.12
2018,7,29,18,30,277.0,41.0,3.0,25.8,78.0,31.69,20.6
2018,7,29,18,45,179.5,28.0,2.85,25.1,48.0,21.93,10.05
2018,7,29,19,0,82.0,15.0,2.7,24.4,18.0,13.64,0.0
2018,7,29,19,15,41.0,7.5,2.6,24.05,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,21.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,30,5,15,81.5,10.0,1.9,19.25,14.5,52.63,0.0
2018,7,30,5,30,163.0,20.0,2.0,19.5,29.0,141.59,0.0
2018,7,30,5,45,273.0,32.0,2.05,19.7,65.0,248.06,187.0
2018,7,30,6,0,383.0,44.0,2.1,19.9,101.0,347.38,278.01
2018,7,30,6,15,287.0,50.0,2.0,20.45,102.0,295.06,239.95
2018,7,30,6,30,191.0,56.0,1.9,21.0,103.0,239.1,195.32
2018,7,30,6,45,100.5,84.0,1.85,21.5,109.0,178.99,144.93
2018,7,30,7,0,10.0,112.0,1.8,22.0,115.0,116.38,90.77
2018,7,30,7,15,39.5,144.0,1.8,22.95,161.0,188.36,149.3
2018,7,30,7,30,69.0,176.0,1.8,23.9,207.0,250.94,198.31
2018,7,30,7,45,107.0,202.0,1.8,24.85,256.0,331.23,259.51
2018,7,30,8,0,145.0,228.0,1.8,25.8,305.0,396.05,307.03
2018,7,30,8,15,188.5,244.0,1.85,26.85,354.5,454.35,348.67
2018,7,30,8,30,232.0,260.0,1.9,27.9,404.0,532.21,402.84
2018,7,30,8,45,460.0,209.0,1.95,28.95,521.0,714.33,532.68
2018,7,30,9,0,688.0,158.0,2.0,30.0,638.0,891.05,647.7
2018,7,30,9,15,775.5,130.5,2.15,31.0,701.5,940.88,675.37
2018,7,30,9,30,863.0,103.0,2.3,32.0,765.0,984.78,700.05
2018,7,30,9,45,873.0,104.5,2.4,33.0,800.5,992.33,701.22
2018,7,30,10,0,883.0,106.0,2.5,34.0,836.0,996.6,700.77
2018,7,30,10,15,889.0,107.0,2.6,34.8,864.0,993.05,696.15
2018,7,30,10,30,895.0,108.0,2.7,35.6,892.0,986.18,689.63
2018,7,30,10,45,898.5,110.5,2.8,36.35,914.0,975.1,680.78
2018,7,30,11,0,902.0,113.0,2.9,37.1,936.0,960.72,669.99
2018,7,30,11,15,904.0,114.5,2.95,37.6,950.5,940.76,656.14
2018,7,30,11,30,906.0,116.0,3.0,38.1,965.0,917.76,640.51
2018,7,30,11,45,906.5,116.5,3.1,38.55,971.5,889.63,622.15
2018,7,30,12,0,907.0,117.0,3.2,39.0,978.0,858.86,602.09
2018,7,30,12,15,902.5,120.0,3.25,39.2,976.0,823.81,579.59
2018,7,30,12,30,898.0,123.0,3.3,39.4,974.0,786.71,555.65
2018,7,30,12,45,889.5,127.0,3.35,39.6,963.5,745.71,528.43
2018,7,30,13,0,881.0,131.0,3.4,39.8,953.0,703.33,498.69
2018,7,30,13,15,877.0,130.5,3.45,39.75,937.0,659.07,467.66
2018,7,30,13,30,873.0,130.0,3.5,39.7,921.0,613.56,434.98
2018,7,30,13,45,867.5,129.0,3.5,39.65,898.0,565.8,399.75
2018,7,30,14,0,862.0,128.0,3.5,39.6,875.0,517.28,363.03
2018,7,30,14,15,854.5,126.0,3.55,39.4,845.0,466.6,324.09
2018,7,30,14,30,847.0,124.0,3.6,39.2,815.0,415.76,283.96
2018,7,30,14,45,837.0,121.5,3.6,38.95,779.0,363.8,242.18
2018,7,30,15,0,827.0,119.0,3.6,38.7,743.0,305.04,195.07
2018,7,30,15,15,813.5,116.5,3.6,38.7,702.0,252.91,152.95
2018,7,30,15,30,800.0,114.0,3.6,38.7,661.0,202.16,113.81
2018,7,30,15,45,773.0,114.0,3.65,38.0,612.5,153.4,81.39
2018,7,30,16,0,746.0,114.0,3.7,37.3,564.0,107.91,59.54
2018,7,30,16,15,691.5,117.0,3.7,36.7,506.5,72.39,52.87
2018,7,30,16,30,637.0,120.0,3.7,36.1,449.0,76.92,56.88
2018,7,30,16,45,622.5,110.0,3.75,35.5,403.5,72.76,53.86
2018,7,30,17,0,608.0,100.0,3.8,34.9,358.0,68.22,50.49
2018,7,30,17,15,588.0,90.0,3.65,33.9,312.0,63.24,46.77
2018,7,30,17,30,568.0,80.0,3.5,32.9,266.0,57.89,42.63
2018,7,30,17,45,509.0,72.0,3.35,31.9,216.5,53.61,39.24
2018,7,30,18,0,450.0,64.0,3.2,30.9,167.0,49.16,35.53
2018,7,30,18,15,376.0,53.0,3.0,29.8,124.0,41.8,29.18
2018,7,30,18,30,302.0,42.0,2.8,28.7,81.0,32.57,20.97
2018,7,30,18,45,198.0,28.0,2.6,27.55,49.0,21.98,9.48
2018,7,30,19,0,94.0,14.0,2.4,26.4,17.0,12.73,0.0
2018,7,30,19,15,47.0,7.0,2.25,25.8,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,23.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
