Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,2,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,21.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,10,5,15,24.0,5.5,0.85,22.6,6.0,0.0,0.0
2018,8,10,5,30,48.0,11.0,1.0,23.2,12.0,37.16,0.0
2018,8,10,5,45,149.5,27.0,1.15,23.8,43.0,157.82,90.09
2018,8,10,6,0,251.0,43.0,1.3,24.4,74.0,255.41,196.51
2018,8,10,6,15,332.0,56.5,1.4,25.2,118.0,336.55,265.32
2018,8,10,6,30,413.0,70.0,1.5,26.0,162.0,424.33,335.68
2018,8,10,6,45,465.5,80.0,1.6,26.85,210.0,490.56,386.6
2018,8,10,7,0,518.0,90.0,1.7,27.7,258.0,566.35,441.45
2018,8,10,7,15,563.5,98.0,1.55,28.9,310.0,630.38,483.2
2018,8,10,7,30,609.0,106.0,1.4,30.1,362.0,695.03,523.0
2018,8,10,7,45,641.0,112.5,1.25,31.3,413.0,745.93,551.3
2018,8,10,8,0,673.0,119.0,1.1,32.5,464.0,795.94,577.53
2018,8,10,8,15,693.0,125.5,1.15,33.25,512.0,833.39,598.13
2018,8,10,8,30,713.0,132.0,1.2,34.0,560.0,868.83,617.2
2018,8,10,8,45,732.0,136.0,1.25,34.8,605.0,898.01,631.96
2018,8,10,9,0,751.0,140.0,1.3,35.6,650.0,924.68,645.07
2018,8,10,9,15,767.0,143.5,1.4,36.15,692.0,938.83,651.82
2018,8,10,9,30,783.0,147.0,1.5,36.7,734.0,956.54,660.92
2018,8,10,9,45,791.5,151.5,1.65,37.25,769.0,964.76,664.89
2018,8,10,10,0,800.0,156.0,1.8,37.8,804.0,969.7,666.98
2018,8,10,10,15,806.5,160.0,1.95,38.1,833.0,968.82,666.28
2018,8,10,10,30,813.0,164.0,2.1,38.4,862.0,964.59,663.63
2018,8,10,10,45,817.0,166.5,2.25,38.75,883.5,953.16,656.46
2018,8,10,11,0,821.0,169.0,2.4,39.1,905.0,938.51,647.38
2018,8,10,11,15,823.5,171.0,2.55,39.25,919.0,918.89,635.74
2018,8,10,11,30,826.0,173.0,2.7,39.4,933.0,896.3,622.21
2018,8,10,11,45,825.0,175.0,2.85,39.55,939.0,867.91,604.93
2018,8,10,12,0,824.0,177.0,3.0,39.7,945.0,837.03,585.94
2018,8,10,12,15,821.5,179.0,3.1,39.65,944.0,802.69,564.53
2018,8,10,12,30,819.0,181.0,3.2,39.6,943.0,766.35,540.6
2018,8,10,12,45,813.5,182.5,3.35,39.6,933.0,725.73,513.41
2018,8,10,13,0,808.0,184.0,3.5,39.6,923.0,683.79,484.67
2018,8,10,13,15,800.5,184.5,3.6,39.35,905.5,638.71,453.4
2018,8,10,13,30,793.0,185.0,3.7,39.1,888.0,592.93,420.77
2018,8,10,13,45,782.0,185.0,3.8,38.9,863.0,544.49,385.28
2018,8,10,14,0,771.0,185.0,3.9,38.7,838.0,496.12,348.82
2018,8,10,14,15,760.5,182.0,3.9,38.35,806.5,440.88,306.69
2018,8,10,14,30,750.0,179.0,3.9,38.0,775.0,390.22,266.74
2018,8,10,14,45,736.0,176.0,3.95,37.65,738.0,339.21,225.96
2018,8,10,15,0,722.0,173.0,4.0,37.3,701.0,289.45,185.96
2018,8,10,15,15,705.5,168.5,4.0,37.3,659.5,239.63,146.71
2018,8,10,15,30,689.0,164.0,4.0,37.3,618.0,191.73,111.72
2018,8,10,15,45,667.5,158.0,4.0,36.35,571.5,144.53,83.51
2018,8,10,16,0,646.0,152.0,4.0,35.4,525.0,100.16,75.39
2018,8,10,16,15,613.5,145.5,4.0,34.7,474.0,93.57,70.6
2018,8,10,16,30,581.0,139.0,4.0,34.0,423.0,92.6,70.29
2018,8,10,16,45,547.5,129.0,3.95,33.35,372.5,88.15,67.08
2018,8,10,17,0,514.0,119.0,3.9,32.7,322.0,83.08,63.32
2018,8,10,17,15,467.0,107.5,3.7,31.75,271.0,76.58,58.34
2018,8,10,17,30,420.0,96.0,3.5,30.8,220.0,69.76,52.94
2018,8,10,17,45,347.5,80.5,3.35,29.85,169.5,59.54,44.47
2018,8,10,18,0,275.0,65.0,3.2,28.9,119.0,48.92,35.4
2018,8,10,18,15,202.0,50.0,3.05,28.05,83.0,38.27,26.03
2018,8,10,18,30,129.0,35.0,2.9,27.2,47.0,28.02,15.92
2018,8,10,18,45,71.0,19.5,2.7,26.35,25.5,15.85,0.0
2018,8,10,19,0,13.0,4.0,2.5,25.5,4.0,3.64,0.0
2018,8,10,19,15,6.5,2.0,2.4,25.05,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,23.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,22.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,11,5,15,8.0,5.0,0.9,22.05,5.0,0.0,0.0
2018,8,11,5,30,16.0,10.0,1.0,22.5,10.0,18.13,0.0
2018,8,11,5,45,63.5,26.5,1.1,22.95,33.0,91.42,46.86
2018,8,11,6,0,111.0,43.0,1.2,23.4,56.0,149.63,113.92
2018,8,11,6,15,196.5,61.5,1.25,24.1,99.0,234.98,186.08
2018,8,11,6,30,282.0,80.0,1.3,24.8,142.0,341.54,271.85
2018,8,11,6,45,286.5,97.0,1.3,25.5,174.5,358.54,285.43
2018,8,11,7,0,291.0,114.0,1.3,26.2,207.0,390.12,308.95
2018,8,11,7,15,319.0,131.5,1.45,27.1,250.5,441.5,346.71
2018,8,11,7,30,347.0,149.0,1.6,28.0,294.0,493.39,383.45
2018,8,11,7,45,386.0,163.0,1.7,28.85,344.0,569.72,436.36
2018,8,11,8,0,425.0,177.0,1.8,29.7,394.0,628.18,475.24
2018,8,11,8,15,458.0,189.5,1.9,30.5,445.0,679.07,508.02
2018,8,11,8,30,491.0,202.0,2.0,31.3,496.0,729.15,539.54
2018,8,11,8,45,559.0,198.0,2.1,32.1,557.5,792.9,580.55
2018,8,11,9,0,627.0,194.0,2.2,32.9,619.0,863.6,624.23
2018,8,11,9,15,621.5,209.0,2.3,33.45,652.0,874.11,628.34
2018,8,11,9,30,616.0,224.0,2.4,34.0,685.0,881.55,630.7
2018,8,11,9,45,634.5,229.5,2.5,34.55,724.0,899.9,640.67
2018,8,11,10,0,653.0,235.0,2.6,35.1,763.0,915.22,648.6
2018,8,11,10,15,642.0,248.5,2.75,35.45,783.0,906.78,641.78
2018,8,11,10,30,631.0,262.0,2.9,35.8,803.0,895.46,633.35
2018,8,11,10,45,557.5,303.5,3.0,36.15,790.5,848.2,600.01
2018,8,11,11,0,484.0,345.0,3.1,36.5,778.0,802.94,567.95
2018,8,11,11,15,518.5,338.5,3.2,36.65,809.0,808.58,572.13
2018,8,11,11,30,553.0,332.0,3.3,36.8,840.0,810.74,573.66
2018,8,11,11,45,611.5,303.0,3.4,36.9,868.5,808.02,572.89
2018,8,11,12,0,670.0,274.0,3.5,37.0,897.0,801.9,569.7
2018,8,11,12,15,633.5,292.0,3.6,36.95,880.5,757.67,539.63
2018,8,11,12,30,597.0,310.0,3.7,36.9,864.0,713.78,509.61
2018,8,11,12,45,663.0,270.0,3.75,36.8,880.0,694.38,497.43
2018,8,11,13,0,729.0,230.0,3.8,36.7,896.0,668.76,480.26
2018,8,11,13,15,726.5,226.5,3.85,36.45,880.0,625.22,449.5
2018,8,11,13,30,724.0,223.0,3.9,36.2,864.0,580.82,417.42
2018,8,11,13,45,715.5,220.5,3.95,35.95,839.5,533.48,382.38
2018,8,11,14,0,707.0,218.0,4.0,35.7,815.0,486.17,346.42
2018,8,11,14,15,703.0,210.5,3.95,35.3,786.0,437.13,308.33
2018,8,11,14,30,699.0,203.0,3.9,34.9,757.0,388.1,269.3
2018,8,11,14,45,689.0,196.5,3.9,34.55,721.0,338.22,229.07
2018,8,11,15,0,679.0,190.0,3.9,34.2,685.0,289.3,189.42
2018,8,11,15,15,662.0,184.5,3.9,34.2,643.5,240.94,151.17
2018,8,11,15,30,645.0,179.0,3.9,34.2,602.0,194.66,117.28
2018,8,11,15,45,627.5,171.0,3.8,33.25,557.5,148.76,89.72
2018,8,11,16,0,610.0,163.0,3.7,32.3,513.0,105.3,80.55
2018,8,11,16,15,588.0,153.0,3.6,31.75,465.5,99.16,76.05
2018,8,11,16,30,566.0,143.0,3.5,31.2,418.0,95.54,73.54
2018,8,11,16,45,535.0,132.0,3.45,30.6,368.0,90.19,69.56
2018,8,11,17,0,504.0,121.0,3.4,30.0,318.0,84.51,65.24
2018,8,11,17,15,462.0,109.0,3.25,29.25,269.0,77.72,59.93
2018,8,11,17,30,420.0,97.0,3.1,28.5,220.0,70.59,54.15
2018,8,11,17,45,364.0,82.5,3.0,27.75,173.5,61.2,46.26
2018,8,11,18,0,308.0,68.0,2.9,27.0,127.0,51.4,37.75
2018,8,11,18,15,234.0,50.5,2.75,26.25,87.5,38.81,26.63
2018,8,11,18,30,160.0,33.0,2.6,25.5,48.0,25.75,13.97
2018,8,11,18,45,89.5,18.5,2.5,24.8,26.0,16.83,0.0
2018,8,11,19,0,19.0,4.0,2.4,24.1,4.0,3.64,0.0
2018,8,11,19,15,9.5,2.0,2.35,23.6,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.65,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,21.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,21.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,20.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,19.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,12,5,15,26.0,5.5,0.65,19.15,6.0,0.0,0.0
2018,8,12,5,30,52.0,11.0,0.7,19.6,12.0,39.31,0.0
2018,8,12,5,45,139.0,27.0,0.75,20.0,41.0,149.67,74.49
2018,8,12,6,0,226.0,43.0,0.8,20.4,70.0,239.5,185.34
2018,8,12,6,15,305.0,57.5,0.8,20.9,113.0,319.18,254.12
2018,8,12,6,30,384.0,72.0,0.8,21.4,156.0,405.4,323.97
2018,8,12,6,45,444.5,82.5,0.8,21.9,205.0,477.15,379.62
2018,8,12,7,0,505.0,93.0,0.8,22.4,254.0,557.99,438.75
2018,8,12,7,15,550.5,100.5,0.8,23.1,305.0,621.13,481.62
2018,8,12,7,30,596.0,108.0,0.8,23.8,356.0,684.8,523.11
2018,8,12,7,45,632.0,113.5,0.8,24.5,407.5,737.73,555.62
2018,8,12,8,0,668.0,119.0,0.8,25.2,459.0,789.92,586.65
2018,8,12,8,15,670.0,129.5,0.85,26.15,500.0,815.14,599.29
2018,8,12,8,30,672.0,140.0,0.9,27.1,541.0,837.67,610.32
2018,8,12,8,45,699.5,142.5,0.9,28.05,588.5,872.69,628.46
2018,8,12,9,0,727.0,145.0,0.9,29.0,636.0,905.45,644.65
2018,8,12,9,15,713.5,161.5,0.95,29.85,668.0,911.66,645.22
2018,8,12,9,30,700.0,178.0,1.0,30.7,700.0,914.25,644.0
2018,8,12,9,45,744.0,168.0,1.1,31.55,746.5,940.63,658.41
2018,8,12,10,0,788.0,158.0,1.2,32.4,793.0,957.91,666.87
2018,8,12,10,15,803.0,156.5,1.25,33.2,824.0,959.51,665.26
2018,8,12,10,30,818.0,155.0,1.3,34.0,855.0,957.73,661.89
2018,8,12,10,45,824.5,156.5,1.4,34.85,877.0,947.58,654.17
2018,8,12,11,0,831.0,158.0,1.5,35.7,899.0,934.16,644.57
2018,8,12,11,15,834.0,159.5,1.6,36.1,913.5,914.37,632.31
2018,8,12,11,30,837.0,161.0,1.7,36.5,928.0,891.56,618.2
2018,8,12,11,45,838.0,161.5,1.8,36.85,934.5,863.26,600.73
2018,8,12,12,0,839.0,162.0,1.9,37.2,941.0,832.36,581.53
2018,8,12,12,15,831.0,166.5,2.0,37.35,937.0,795.68,558.97
2018,8,12,12,30,823.0,171.0,2.1,37.5,933.0,757.26,533.66
2018,8,12,12,45,796.0,185.5,2.2,37.65,916.5,712.71,503.45
2018,8,12,13,0,769.0,200.0,2.3,37.8,900.0,668.16,472.63
2018,8,12,13,15,784.0,187.0,2.45,37.75,889.5,627.1,444.61
2018,8,12,13,30,799.0,174.0,2.6,37.7,879.0,583.56,413.8
2018,8,12,13,45,800.5,167.5,2.7,37.6,857.5,535.97,378.93
2018,8,12,14,0,802.0,161.0,2.8,37.5,836.0,487.27,342.11
2018,8,12,14,15,792.0,159.0,2.9,37.25,805.0,436.51,302.93
2018,8,12,14,30,782.0,157.0,3.0,37.0,774.0,386.09,262.94
2018,8,12,14,45,768.5,154.5,3.1,36.7,737.0,334.83,221.74
2018,8,12,15,0,755.0,152.0,3.2,36.4,700.0,277.78,176.23
2018,8,12,15,15,739.0,148.0,3.2,36.4,658.0,226.7,135.97
2018,8,12,15,30,723.0,144.0,3.2,36.4,616.0,177.44,100.28
2018,8,12,15,45,700.5,140.0,3.4,35.5,569.5,129.74,72.84
2018,8,12,16,0,678.0,136.0,3.6,34.6,523.0,84.93,63.43
2018,8,12,16,15,649.5,129.5,3.65,33.85,473.0,82.89,62.24
2018,8,12,16,30,621.0,123.0,3.7,33.1,423.0,81.44,61.48
2018,8,12,16,45,585.5,115.5,3.75,32.4,372.0,79.01,59.88
2018,8,12,17,0,550.0,108.0,3.8,31.7,321.0,76.39,58.1
2018,8,12,17,15,504.0,97.5,3.7,30.6,270.5,69.97,53.14
2018,8,12,17,30,458.0,87.0,3.6,29.5,220.0,63.64,48.1
2018,8,12,17,45,396.0,75.0,3.45,28.4,173.0,55.85,41.62
2018,8,12,18,0,334.0,63.0,3.3,27.3,126.0,47.76,34.61
2018,8,12,18,15,253.5,47.0,3.15,26.35,86.0,36.2,24.39
2018,8,12,18,30,173.0,31.0,3.0,25.4,46.0,24.23,12.42
2018,8,12,18,45,96.0,17.5,2.85,24.5,25.0,15.92,0.0
2018,8,12,19,0,19.0,4.0,2.7,23.6,4.0,0.0,0.0
2018,8,12,19,15,9.5,2.0,2.55,23.15,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,22.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.65,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,21.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,13,5,15,23.5,4.5,1.3,17.8,5.0,0.0,0.0
2018,8,13,5,30,47.0,9.0,1.4,18.2,10.0,34.62,0.0
2018,8,13,5,45,85.0,21.0,1.55,18.6,28.5,92.26,39.55
2018,8,13,6,0,123.0,33.0,1.7,19.0,47.0,139.0,107.36
2018,8,13,6,15,165.5,48.0,1.65,19.7,77.5,190.95,153.9
2018,8,13,6,30,208.0,63.0,1.6,20.4,108.0,245.6,200.48
2018,8,13,6,45,104.0,80.0,1.6,21.05,102.5,178.06,144.15
2018,8,13,7,0,0.0,97.0,1.6,21.7,97.0,93.03,71.44
2018,8,13,7,15,1.0,114.0,1.6,22.6,114.5,109.89,84.97
2018,8,13,7,30,2.0,131.0,1.6,23.5,132.0,126.7,97.98
2018,8,13,7,45,5.0,148.5,1.6,24.45,151.0,145.82,112.6
2018,8,13,8,0,8.0,166.0,1.6,25.4,170.0,164.97,126.94
2018,8,13,8,15,19.0,194.5,1.6,26.35,205.5,203.46,156.28
2018,8,13,8,30,30.0,223.0,1.6,27.3,241.0,258.33,197.24
2018,8,13,8,45,74.0,261.5,1.6,28.25,310.0,341.55,259.21
2018,8,13,9,0,118.0,300.0,1.6,29.2,379.0,442.77,331.5
2018,8,13,9,15,335.0,266.5,1.65,30.05,511.5,630.7,466.91
2018,8,13,9,30,552.0,233.0,1.7,30.9,644.0,820.88,594.46
2018,8,13,9,45,645.5,208.0,1.7,31.75,710.5,886.62,633.1
2018,8,13,10,0,739.0,183.0,1.7,32.6,777.0,942.51,664.35
2018,8,13,10,15,747.0,186.0,1.8,33.15,805.0,941.7,661.95
2018,8,13,10,30,755.0,189.0,1.9,33.7,833.0,937.68,658.24
2018,8,13,10,45,761.0,191.0,2.0,34.25,854.5,921.02,646.73
2018,8,13,11,0,767.0,193.0,2.1,34.8,876.0,908.24,637.81
2018,8,13,11,15,770.0,195.0,2.25,35.05,890.0,889.71,626.48
2018,8,13,11,30,773.0,197.0,2.4,35.3,904.0,868.33,613.3
2018,8,13,11,45,774.0,198.0,2.55,35.55,910.5,841.65,596.62
2018,8,13,12,0,775.0,199.0,2.7,35.8,917.0,812.53,577.97
2018,8,13,12,15,779.5,196.5,2.85,35.85,917.5,780.82,557.35
2018,8,13,12,30,784.0,194.0,3.0,35.9,918.0,746.85,534.76
2018,8,13,12,45,788.0,189.0,3.15,35.95,911.0,708.35,508.61
2018,8,13,13,0,792.0,184.0,3.3,36.0,904.0,667.97,480.51
2018,8,13,13,15,786.0,183.5,3.4,35.85,887.0,623.53,448.95
2018,8,13,13,30,780.0,183.0,3.5,35.7,870.0,578.3,415.96
2018,8,13,13,45,764.0,185.5,3.6,35.5,843.0,529.85,379.84
2018,8,13,14,0,748.0,188.0,3.7,35.3,816.0,477.69,340.2
2018,8,13,14,15,710.0,198.0,3.75,35.0,776.5,426.44,300.48
2018,8,13,14,30,672.0,208.0,3.8,34.7,737.0,378.43,262.55
2018,8,13,14,45,692.0,188.5,3.85,34.35,710.5,328.97,221.97
2018,8,13,15,0,712.0,169.0,3.9,34.0,684.0,277.48,179.35
2018,8,13,15,15,695.0,164.0,3.9,34.0,642.0,227.75,139.98
2018,8,13,15,30,678.0,159.0,3.9,34.0,600.0,180.02,105.37
2018,8,13,15,45,654.5,154.0,3.95,33.0,554.0,134.05,79.11
2018,8,13,16,0,631.0,149.0,4.0,32.0,508.0,92.98,70.72
2018,8,13,16,15,595.5,143.0,3.95,31.3,456.5,92.4,70.73
2018,8,13,16,30,560.0,137.0,3.9,30.6,405.0,91.87,70.75
2018,8,13,16,45,527.0,128.0,3.9,29.9,357.0,87.72,67.77
2018,8,13,17,0,494.0,119.0,3.9,29.2,309.0,83.32,64.51
2018,8,13,17,15,448.0,107.0,3.8,28.25,259.5,76.46,59.15
2018,8,13,17,30,402.0,95.0,3.7,27.3,210.0,69.27,53.31
2018,8,13,17,45,339.5,79.5,3.55,26.35,162.5,59.05,44.68
2018,8,13,18,0,277.0,64.0,3.4,25.4,115.0,48.41,35.42
2018,8,13,18,15,206.0,47.0,3.3,24.5,78.0,36.15,24.49
2018,8,13,18,30,135.0,30.0,3.2,23.6,41.0,23.43,11.43
2018,8,13,18,45,74.0,16.5,3.1,22.75,22.0,15.01,0.0
2018,8,13,19,0,13.0,3.0,3.0,21.9,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.9,21.45,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,19.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,14,5,15,14.0,4.0,1.9,15.95,4.0,0.0,0.0
2018,8,14,5,30,28.0,8.0,2.0,16.3,8.0,22.99,0.0
2018,8,14,5,45,96.0,25.0,2.05,16.7,34.5,107.55,40.37
2018,8,14,6,0,164.0,42.0,2.1,17.1,61.0,184.19,143.83
2018,8,14,6,15,182.0,52.5,2.1,17.65,83.5,210.34,170.91
2018,8,14,6,30,200.0,63.0,2.1,18.2,106.0,239.82,197.58
2018,8,14,6,45,100.0,64.0,2.1,18.75,85.5,152.94,125.13
2018,8,14,7,0,0.0,65.0,2.1,19.3,65.0,57.66,42.82
2018,8,14,7,15,0.0,79.0,2.05,20.0,79.0,70.99,53.79
2018,8,14,7,30,0.0,93.0,2.0,20.7,93.0,84.24,64.4
2018,8,14,7,45,0.0,110.5,1.95,21.4,110.5,101.01,77.67
2018,8,14,8,0,0.0,128.0,1.9,22.1,128.0,117.69,90.62
2018,8,14,8,15,3.0,154.0,1.9,22.9,156.0,145.79,112.54
2018,8,14,8,30,6.0,180.0,1.9,23.7,184.0,173.86,133.97
2018,8,14,8,45,16.5,210.0,1.85,24.5,221.0,213.17,163.99
2018,8,14,9,0,27.0,240.0,1.8,25.3,258.0,268.05,205.08
2018,8,14,9,15,58.0,283.5,1.8,26.1,325.5,343.17,260.89
2018,8,14,9,30,89.0,327.0,1.8,26.9,393.0,417.51,314.24
2018,8,14,9,45,327.5,286.0,1.8,27.7,546.0,634.8,472.76
2018,8,14,10,0,566.0,245.0,1.8,28.5,699.0,837.76,609.79
2018,8,14,10,15,684.5,202.0,1.9,29.05,771.0,897.34,646.86
2018,8,14,10,30,803.0,159.0,2.0,29.6,843.0,944.99,675.5
2018,8,14,10,45,810.5,159.5,2.15,30.2,865.0,934.82,667.74
2018,8,14,11,0,818.0,160.0,2.3,30.8,887.0,921.4,658.49
2018,8,14,11,15,823.0,160.0,2.4,31.2,901.5,902.06,645.56
2018,8,14,11,30,828.0,160.0,2.5,31.6,916.0,879.7,630.72
2018,8,14,11,45,831.0,159.5,2.65,32.0,923.0,852.28,612.95
2018,8,14,12,0,834.0,159.0,2.8,32.4,930.0,822.2,593.32
2018,8,14,12,15,839.5,155.5,2.85,32.6,930.5,788.82,571.28
2018,8,14,12,30,845.0,152.0,2.9,32.8,931.0,749.11,544.02
2018,8,14,12,45,851.0,146.0,3.0,33.0,924.0,710.7,517.03
2018,8,14,13,0,857.0,140.0,3.1,33.2,917.0,670.07,487.83
2018,8,14,13,15,854.0,138.5,3.2,33.2,900.5,625.48,455.4
2018,8,14,13,30,851.0,137.0,3.3,33.2,884.0,579.6,421.14
2018,8,14,13,45,846.0,135.0,3.4,33.2,860.5,531.24,384.1
2018,8,14,14,0,841.0,133.0,3.5,33.2,837.0,482.13,345.42
2018,8,14,14,15,833.0,130.5,3.55,32.95,806.0,426.03,300.94
2018,8,14,14,30,825.0,128.0,3.6,32.7,775.0,373.86,258.16
2018,8,14,14,45,814.5,124.5,3.7,32.45,738.0,320.5,213.86
2018,8,14,15,0,804.0,121.0,3.8,32.2,701.0,267.88,170.11
2018,8,14,15,15,784.0,120.0,3.8,32.2,657.0,216.41,128.83
2018,8,14,15,30,764.0,119.0,3.8,32.2,613.0,167.12,93.12
2018,8,14,15,45,729.5,119.0,3.85,31.3,562.5,112.49,61.61
2018,8,14,16,0,695.0,119.0,3.9,30.4,512.0,73.43,55.2
2018,8,14,16,15,679.0,111.0,3.9,29.8,465.5,70.75,53.34
2018,8,14,16,30,663.0,103.0,3.9,29.2,419.0,67.78,51.2
2018,8,14,16,45,628.0,96.5,3.9,28.55,367.5,65.47,49.59
2018,8,14,17,0,593.0,90.0,3.9,27.9,316.0,62.99,47.8
2018,8,14,17,15,558.5,81.0,3.85,27.0,268.0,58.37,44.17
2018,8,14,17,30,524.0,72.0,3.8,26.1,220.0,53.46,40.15
2018,8,14,17,45,463.0,62.5,3.75,25.15,173.0,47.73,35.26
2018,8,14,18,0,402.0,53.0,3.7,24.2,126.0,41.75,29.91
2018,8,14,18,15,303.5,40.5,3.6,23.4,85.5,32.64,21.61
2018,8,14,18,30,205.0,28.0,3.5,22.6,45.0,21.99,9.82
2018,8,14,18,45,109.5,15.0,3.45,21.75,23.5,13.64,0.0
2018,8,14,19,0,14.0,2.0,3.4,20.9,2.0,0.0,0.0
2018,8,14,19,15,7.0,1.0,3.35,20.4,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,15,5,15,29.0,4.5,1.55,15.9,5.0,0.0,0.0
2018,8,15,5,30,58.0,9.0,1.6,16.3,10.0,40.68,0.0
2018,8,15,5,45,169.0,23.0,1.65,16.7,39.0,158.11,49.42
2018,8,15,6,0,280.0,37.0,1.7,17.1,68.0,265.23,207.09
2018,8,15,6,15,365.5,48.0,1.65,17.75,111.5,349.87,283.18
2018,8,15,6,30,451.0,59.0,1.6,18.4,155.0,440.38,358.24
2018,8,15,6,45,448.5,74.5,1.5,19.0,192.0,473.69,384.53
2018,8,15,7,0,446.0,90.0,1.4,19.6,229.0,499.45,403.39
2018,8,15,7,15,492.5,98.0,1.3,20.4,278.0,560.09,446.63
2018,8,15,7,30,539.0,106.0,1.2,21.2,327.0,631.02,494.86
2018,8,15,7,45,371.0,147.5,1.15,21.95,309.0,536.06,419.65
2018,8,15,8,0,203.0,189.0,1.1,22.7,291.0,401.39,314.35
2018,8,15,8,15,399.0,170.0,1.05,23.6,396.5,598.89,461.13
2018,8,15,8,30,595.0,151.0,1.0,24.5,502.0,774.8,579.15
2018,8,15,8,45,553.0,179.5,0.95,25.4,526.0,762.87,564.72
2018,8,15,9,0,511.0,208.0,0.9,26.3,550.0,756.24,555.05
2018,8,15,9,15,487.5,234.5,1.0,27.1,577.0,761.64,555.78
2018,8,15,9,30,464.0,261.0,1.1,27.9,604.0,763.84,554.33
2018,8,15,9,45,655.5,189.5,1.2,28.7,700.0,874.7,627.96
2018,8,15,10,0,847.0,118.0,1.3,29.5,796.0,958.34,677.54
2018,8,15,10,15,855.5,119.0,1.45,30.05,825.0,956.51,675.07
2018,8,15,10,30,864.0,120.0,1.6,30.6,854.0,951.34,671.55
2018,8,15,10,45,870.0,120.5,1.8,31.2,876.0,939.99,664.6
2018,8,15,11,0,876.0,121.0,2.0,31.8,898.0,925.37,655.49
2018,8,15,11,15,879.5,122.0,2.1,32.15,912.5,905.79,642.82
2018,8,15,11,30,883.0,123.0,2.2,32.5,927.0,883.14,628.22
2018,8,15,11,45,885.0,123.0,2.35,32.85,934.0,855.37,610.69
2018,8,15,12,0,887.0,123.0,2.5,33.2,941.0,824.89,591.26
2018,8,15,12,15,887.5,122.5,2.6,33.4,940.0,790.25,568.96
2018,8,15,12,30,888.0,122.0,2.7,33.6,939.0,753.31,544.91
2018,8,15,12,45,887.0,121.0,2.85,33.75,930.0,712.77,516.8
2018,8,15,13,0,886.0,120.0,3.0,33.9,921.0,670.36,486.65
2018,8,15,13,15,882.5,119.0,3.1,33.9,904.5,624.76,453.55
2018,8,15,13,30,879.0,118.0,3.2,33.9,888.0,577.84,418.56
2018,8,15,13,45,874.0,116.5,3.3,33.9,864.0,528.64,380.9
2018,8,15,14,0,869.0,115.0,3.4,33.9,840.0,478.65,341.51
2018,8,15,14,15,861.5,112.5,3.45,33.65,809.0,426.32,299.57
2018,8,15,14,30,854.0,110.0,3.5,33.4,778.0,373.86,256.45
2018,8,15,14,45,844.0,108.0,3.55,33.2,741.5,321.11,212.43
2018,8,15,15,0,834.0,106.0,3.6,33.0,705.0,268.89,168.91
2018,8,15,15,15,817.5,104.5,3.6,33.0,662.0,208.15,120.69
2018,8,15,15,30,801.0,103.0,3.6,33.0,619.0,157.07,83.94
2018,8,15,15,45,783.0,99.5,3.65,32.2,572.5,106.44,56.2
2018,8,15,16,0,765.0,96.0,3.7,31.4,526.0,66.04,48.91
2018,8,15,16,15,737.0,93.0,3.7,30.8,475.5,65.77,49.02
2018,8,15,16,30,709.0,90.0,3.7,30.2,425.0,59.32,43.97
2018,8,15,16,45,674.0,85.0,3.75,29.55,373.0,57.67,42.88
2018,8,15,17,0,639.0,80.0,3.8,28.9,321.0,55.92,41.66
2018,8,15,17,15,584.0,74.5,3.75,28.0,268.5,53.58,39.93
2018,8,15,17,30,529.0,69.0,3.7,27.1,216.0,51.2,38.05
2018,8,15,17,45,476.5,59.0,3.65,26.15,170.0,44.97,32.74
2018,8,15,18,0,424.0,49.0,3.6,25.2,124.0,38.44,26.95
2018,8,15,18,15,322.0,38.0,3.55,24.35,84.0,30.56,19.7
2018,8,15,18,30,220.0,27.0,3.5,23.5,44.0,22.37,9.19
2018,8,15,18,45,118.0,14.5,3.4,22.65,23.0,13.19,0.0
2018,8,15,19,0,16.0,2.0,3.3,21.8,2.0,0.0,0.0
2018,8,15,19,15,8.0,1.0,3.25,21.35,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,19.25,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.5,1.4,16.55,5.0,0.0,0.0
2018,8,16,5,30,64.0,9.0,1.4,16.9,10.0,43.97,0.0
2018,8,16,5,45,185.0,22.0,1.35,17.3,39.0,165.1,35.93
2018,8,16,6,0,306.0,35.0,1.3,17.7,68.0,280.23,216.84
2018,8,16,6,15,394.5,45.0,1.2,18.45,112.0,366.12,293.97
2018,8,16,6,30,483.0,55.0,1.1,19.2,156.0,458.46,369.11
2018,8,16,6,45,543.0,61.5,1.0,19.95,205.5,529.95,423.12
2018,8,16,7,0,603.0,68.0,0.9,20.7,255.0,604.03,475.66
2018,8,16,7,15,644.0,73.5,0.85,21.75,306.5,662.97,514.17
2018,8,16,7,30,685.0,79.0,0.8,22.8,358.0,722.32,550.97
2018,8,16,7,45,714.5,83.0,0.75,23.8,409.0,764.86,574.7
2018,8,16,8,0,744.0,87.0,0.7,24.8,460.0,811.18,600.1
2018,8,16,8,15,765.5,90.5,0.85,25.8,508.5,847.89,621.62
2018,8,16,8,30,787.0,94.0,1.0,26.8,557.0,882.46,641.5
2018,8,16,8,45,804.0,97.0,1.15,27.8,602.5,909.7,656.41
2018,8,16,9,0,821.0,100.0,1.3,28.8,648.0,934.2,669.49
2018,8,16,9,15,829.5,103.5,1.4,29.6,687.0,938.09,669.33
2018,8,16,9,30,838.0,107.0,1.5,30.4,726.0,948.84,673.81
2018,8,16,9,45,842.0,112.0,1.65,31.25,759.5,953.59,675.02
2018,8,16,10,0,846.0,117.0,1.8,32.1,793.0,954.98,674.19
2018,8,16,10,15,854.0,118.0,1.9,32.75,821.5,952.63,671.08
2018,8,16,10,30,862.0,119.0,2.0,33.4,850.0,946.96,666.02
2018,8,16,10,45,867.5,120.0,2.05,34.1,871.5,935.62,656.89
2018,8,16,11,0,873.0,121.0,2.1,34.8,893.0,921.03,645.89
2018,8,16,11,15,876.5,121.0,2.15,35.15,907.0,900.49,632.22
2018,8,16,11,30,880.0,121.0,2.2,35.5,921.0,876.94,616.74
2018,8,16,11,45,882.0,121.5,2.25,35.9,928.0,849.68,598.82
2018,8,16,12,0,884.0,122.0,2.3,36.3,935.0,819.69,579.16
2018,8,16,12,15,883.0,122.0,2.4,36.45,933.0,784.4,556.93
2018,8,16,12,30,882.0,122.0,2.5,36.6,931.0,746.91,532.91
2018,8,16,12,45,879.0,122.0,2.55,36.75,921.5,706.01,504.49
2018,8,16,13,0,876.0,122.0,2.6,36.9,912.0,663.39,474.29
2018,8,16,13,15,873.5,120.5,2.7,36.8,896.0,618.33,442.35
2018,8,16,13,30,871.0,119.0,2.8,36.7,880.0,571.88,408.44
2018,8,16,13,45,866.5,117.0,2.9,36.6,856.0,522.86,371.64
2018,8,16,14,0,862.0,115.0,3.0,36.5,832.0,473.01,333.05
2018,8,16,14,15,855.0,112.5,3.05,36.25,801.5,421.17,292.01
2018,8,16,14,30,848.0,110.0,3.1,36.0,771.0,369.16,249.77
2018,8,16,14,45,839.0,107.5,3.2,35.7,735.0,316.62,206.57
2018,8,16,15,0,830.0,105.0,3.3,35.4,699.0,264.49,163.75
2018,8,16,15,15,809.0,105.0,3.3,35.4,654.5,204.26,116.77
2018,8,16,15,30,788.0,105.0,3.3,35.4,610.0,154.22,81.72
2018,8,16,15,45,778.5,98.5,3.4,34.6,566.0,102.64,53.88
2018,8,16,16,0,769.0,92.0,3.5,33.8,522.0,63.42,46.27
2018,8,16,16,15,747.0,88.0,3.5,33.15,473.0,62.35,45.73
2018,8,16,16,30,725.0,84.0,3.5,32.5,424.0,61.19,45.07
2018,8,16,16,45,693.5,79.0,3.55,31.85,373.0,53.72,39.18
2018,8,16,17,0,662.0,74.0,3.6,31.2,322.0,51.79,37.8
2018,8,16,17,15,616.5,68.0,3.5,30.2,270.5,48.9,35.62
2018,8,16,17,30,571.0,62.0,3.4,29.2,219.0,45.89,33.22
2018,8,16,17,45,504.0,54.5,3.35,28.25,171.0,41.45,29.45
2018,8,16,18,0,437.0,47.0,3.3,27.3,123.0,36.88,25.35
2018,8,16,18,15,335.0,36.5,3.15,26.45,83.0,29.39,18.44
2018,8,16,18,30,233.0,26.0,3.0,25.6,43.0,21.61,7.5
2018,8,16,18,45,124.0,14.0,2.9,24.8,22.5,12.73,0.0
2018,8,16,19,0,15.0,2.0,2.8,24.0,2.0,0.0,0.0
2018,8,16,19,15,7.5,1.0,2.65,23.6,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,22.8,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,22.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,21.25,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,19.85,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,18.95,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.45,19.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,8,17,5,15,33.5,4.0,0.35,19.6,4.5,0.0,0.0
2018,8,17,5,30,67.0,8.0,0.3,20.1,9.0,44.66,0.0
2018,8,17,5,45,174.0,20.0,0.25,20.6,35.5,155.37,14.76
2018,8,17,6,0,281.0,32.0,0.2,21.1,62.0,260.73,196.02
2018,8,17,6,15,387.5,42.0,0.2,21.9,108.0,357.25,279.17
2018,8,17,6,30,494.0,52.0,0.2,22.7,154.0,462.14,360.95
2018,8,17,6,45,553.0,58.5,0.2,23.5,203.5,533.0,412.55
2018,8,17,7,0,612.0,65.0,0.2,24.3,253.0,606.48,463.19
2018,8,17,7,15,652.5,69.5,0.25,25.45,304.0,663.81,499.88
2018,8,17,7,30,693.0,74.0,0.3,26.6,355.0,717.2,532.36
2018,8,17,7,45,722.0,78.0,0.35,27.8,406.0,764.37,559.38
2018,8,17,8,0,751.0,82.0,0.4,29.0,457.0,810.34,584.77
2018,8,17,8,15,773.0,85.0,0.55,29.95,505.5,846.97,605.95
2018,8,17,8,30,795.0,88.0,0.7,30.9,554.0,881.5,625.62
2018,8,17,8,45,811.5,91.0,0.9,31.9,599.5,908.37,641.02
2018,8,17,9,0,828.0,94.0,1.1,32.9,645.0,922.77,648.55
2018,8,17,9,15,840.0,96.0,1.2,33.45,685.0,938.45,656.55
2018,8,17,9,30,852.0,98.0,1.3,34.0,725.0,951.04,662.68
2018,8,17,9,45,861.5,99.5,1.45,34.6,760.0,957.41,665.65
2018,8,17,10,0,871.0,101.0,1.6,35.2,795.0,960.47,666.67
2018,8,17,10,15,878.0,102.5,1.75,35.6,823.5,957.74,664.72
2018,8,17,10,30,885.0,104.0,1.9,36.0,852.0,951.62,660.75
2018,8,17,10,45,890.0,105.0,2.05,36.4,874.0,939.7,653.24
2018,8,17,11,0,895.0,106.0,2.2,36.8,896.0,924.48,643.69
2018,8,17,11,15,898.5,106.0,2.3,37.0,910.0,903.68,630.74
2018,8,17,11,30,902.0,106.0,2.4,37.2,924.0,879.79,615.86
2018,8,17,11,45,903.5,106.5,2.55,37.35,931.0,851.72,598.76
2018,8,17,12,0,905.0,107.0,2.7,37.5,938.0,820.87,579.73
2018,8,17,12,15,904.0,107.0,2.8,37.5,936.0,785.05,557.34
2018,8,17,12,30,903.0,107.0,2.9,37.5,934.0,746.96,533.24
2018,8,17,12,45,899.5,108.5,3.0,37.5,925.0,706.32,505.49
2018,8,17,13,0,896.0,110.0,3.1,37.5,916.0,663.89,475.6
2018,8,17,13,15,893.0,108.5,3.2,37.35,899.0,617.71,442.67
2018,8,17,13,30,890.0,107.0,3.3,37.2,882.0,570.15,407.75
2018,8,17,13,45,884.5,106.0,3.35,37.05,858.0,520.56,370.19
2018,8,17,14,0,879.0,105.0,3.4,36.9,834.0,470.19,330.91
2018,8,17,14,15,871.5,103.0,3.45,36.65,803.0,417.7,289.13
2018,8,17,14,30,864.0,101.0,3.5,36.4,772.0,365.06,246.18
2018,8,17,14,45,854.5,99.0,3.55,36.15,735.5,311.93,202.26
2018,8,17,15,0,845.0,97.0,3.6,35.9,699.0,259.25,158.9
2018,8,17,15,15,831.5,94.5,3.6,35.9,656.5,206.24,117.13
2018,8,17,15,30,818.0,92.0,3.6,35.9,614.0,154.52,81.03
2018,8,17,15,45,801.0,89.5,3.6,35.1,568.0,94.58,48.2
2018,8,17,16,0,784.0,87.0,3.6,34.3,522.0,60.23,43.6
2018,8,17,16,15,762.5,82.5,3.55,33.75,472.5,58.64,42.59
2018,8,17,16,30,741.0,78.0,3.5,33.2,423.0,56.94,41.45
2018,8,17,16,45,710.0,74.0,3.45,32.7,372.0,55.43,40.45
2018,8,17,17,0,679.0,70.0,3.4,32.2,321.0,53.86,39.36
2018,8,17,17,15,635.0,64.0,3.25,31.35,269.5,46.1,33.09
2018,8,17,17,30,591.0,58.0,3.1,30.5,218.0,42.95,30.55
2018,8,17,17,45,524.5,51.0,3.0,29.7,170.0,38.77,26.98
2018,8,17,18,0,458.0,44.0,2.9,28.9,122.0,34.48,23.12
2018,8,17,18,15,354.0,34.5,2.75,28.15,82.0,27.77,16.87
2018,8,17,18,30,250.0,25.0,2.6,27.4,42.0,20.85,5.55
2018,8,17,18,45,133.5,14.0,2.45,26.65,22.0,12.73,0.0
2018,8,17,19,0,17.0,3.0,2.3,25.9,2.0,0.0,0.0
2018,8,17,19,15,8.5,1.5,2.2,25.55,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,24.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,18,5,15,45.0,4.5,0.7,23.05,5.0,0.0,0.0
2018,8,18,5,30,90.0,9.0,0.8,23.6,10.0,58.3,0.0
2018,8,18,5,45,162.0,18.0,0.85,24.15,30.5,144.78,0.0
2018,8,18,6,0,234.0,27.0,0.9,24.7,51.0,223.9,166.25
2018,8,18,6,15,259.0,39.5,0.9,25.4,80.5,258.53,202.31
2018,8,18,6,30,284.0,52.0,0.9,26.1,110.0,301.41,238.64
2018,8,18,6,45,155.0,81.0,0.95,26.85,114.0,233.98,184.88
2018,8,18,7,0,26.0,110.0,1.0,27.6,118.0,142.28,109.51
2018,8,18,7,15,93.5,133.0,1.15,28.8,169.5,238.63,186.39
2018,8,18,7,30,161.0,156.0,1.3,30.0,221.0,324.09,251.54
2018,8,18,7,45,441.0,124.5,1.45,31.15,336.0,568.24,433.88
2018,8,18,8,0,721.0,93.0,1.6,32.3,451.0,795.67,585.71
2018,8,18,8,15,787.0,84.5,1.75,33.05,512.5,858.34,622.3
2018,8,18,8,30,853.0,76.0,1.9,33.8,574.0,910.66,653.02
2018,8,18,8,45,867.5,78.5,2.05,34.5,620.0,935.88,666.29
2018,8,18,9,0,882.0,81.0,2.2,35.2,666.0,958.21,677.92
2018,8,18,9,15,879.5,89.5,2.3,35.7,704.0,967.99,681.77
2018,8,18,9,30,877.0,98.0,2.4,36.2,742.0,974.05,683.52
2018,8,18,9,45,869.0,109.0,2.5,36.7,773.0,973.84,681.51
2018,8,18,10,0,861.0,120.0,2.6,37.2,804.0,969.86,677.33
2018,8,18,10,15,867.5,122.5,2.7,37.45,833.0,967.28,674.88
2018,8,18,10,30,874.0,125.0,2.8,37.7,862.0,961.29,670.41
2018,8,18,10,45,878.5,126.5,2.9,37.95,884.0,949.04,662.15
2018,8,18,11,0,883.0,128.0,3.0,38.2,906.0,933.49,651.94
2018,8,18,11,15,886.0,129.5,3.05,38.25,920.5,913.39,639.14
2018,8,18,11,30,889.0,131.0,3.1,38.3,935.0,890.19,624.45
2018,8,18,11,45,890.0,131.5,3.2,38.35,941.5,861.46,606.53
2018,8,18,12,0,891.0,132.0,3.3,38.4,948.0,830.04,586.81
2018,8,18,12,15,889.0,133.5,3.4,38.35,946.5,794.67,564.62
2018,8,18,12,30,887.0,135.0,3.5,38.3,945.0,757.09,540.12
2018,8,18,12,45,883.0,135.5,3.6,38.25,935.0,715.32,511.39
2018,8,18,13,0,879.0,136.0,3.7,38.2,925.0,671.9,480.84
2018,8,18,13,15,875.5,135.5,3.8,38.05,908.5,626.52,448.33
2018,8,18,13,30,872.0,135.0,3.9,37.9,892.0,579.82,413.94
2018,8,18,13,45,862.5,135.5,4.0,37.7,866.5,529.83,376.28
2018,8,18,14,0,853.0,136.0,4.1,37.5,841.0,475.6,334.57
2018,8,18,14,15,848.5,132.0,4.15,37.25,811.0,422.64,292.52
2018,8,18,14,30,844.0,128.0,4.2,37.0,781.0,369.4,249.2
2018,8,18,14,45,833.0,125.0,4.25,36.7,743.0,315.05,204.66
2018,8,18,15,0,822.0,122.0,4.3,36.4,705.0,261.5,160.99
2018,8,18,15,15,807.0,119.0,4.3,36.4,662.0,208.32,119.48
2018,8,18,15,30,792.0,116.0,4.3,36.4,619.0,156.8,84.01
2018,8,18,15,45,773.5,112.0,4.3,35.6,572.0,106.24,58.98
2018,8,18,16,0,755.0,108.0,4.3,34.8,525.0,67.66,49.54
2018,8,18,16,15,722.0,104.5,4.2,34.15,472.0,67.51,49.76
2018,8,18,16,30,689.0,101.0,4.1,33.5,419.0,67.36,49.96
2018,8,18,16,45,651.5,94.0,4.05,32.9,365.5,64.57,47.97
2018,8,18,17,0,614.0,87.0,4.0,32.3,312.0,61.6,45.77
2018,8,18,17,15,581.0,77.5,3.7,31.35,263.5,56.47,41.75
2018,8,18,17,30,548.0,68.0,3.4,30.4,215.0,51.01,37.31
2018,8,18,17,45,475.0,59.0,3.15,29.5,166.0,45.52,32.64
2018,8,18,18,0,402.0,50.0,2.9,28.6,117.0,39.84,27.56
2018,8,18,18,15,294.0,37.0,2.65,27.75,76.5,30.14,18.7
2018,8,18,18,30,186.0,24.0,2.4,26.9,36.0,18.94,2.83
2018,8,18,18,45,96.0,12.5,2.15,26.05,18.5,11.37,0.0
2018,8,18,19,0,6.0,1.0,1.9,25.2,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.8,24.75,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,19,5,15,32.0,4.0,0.75,20.7,4.0,0.0,0.0
2018,8,19,5,30,64.0,8.0,0.8,21.3,8.0,42.85,0.0
2018,8,19,5,45,132.5,19.0,0.85,21.85,29.0,125.64,0.0
2018,8,19,6,0,201.0,30.0,0.9,22.4,50.0,202.48,150.41
2018,8,19,6,15,210.0,45.0,1.0,23.1,77.0,234.31,184.5
2018,8,19,6,30,219.0,60.0,1.1,23.8,104.0,266.49,212.74
2018,8,19,6,45,117.5,83.0,1.15,24.5,107.5,193.89,154.52
2018,8,19,7,0,16.0,106.0,1.2,25.2,111.0,118.16,91.15
2018,8,19,7,15,15.5,123.0,1.35,26.2,128.5,133.7,103.29
2018,8,19,7,30,15.0,140.0,1.5,27.2,146.0,149.18,114.83
2018,8,19,7,45,27.5,165.5,1.65,28.2,178.5,200.11,154.17
2018,8,19,8,0,40.0,191.0,1.8,29.2,211.0,238.48,182.78
2018,8,19,8,15,139.0,217.0,2.0,30.1,296.5,375.07,287.09
2018,8,19,8,30,238.0,243.0,2.2,31.0,382.0,515.45,388.85
2018,8,19,8,45,502.5,187.0,2.4,31.95,510.5,720.39,535.62
2018,8,19,9,0,767.0,131.0,2.6,32.9,639.0,914.53,661.89
2018,8,19,9,15,824.5,118.5,2.7,33.4,695.5,957.07,685.41
2018,8,19,9,30,882.0,106.0,2.8,33.9,752.0,986.57,701.72
2018,8,19,9,45,885.0,111.5,2.9,34.45,786.5,990.65,701.91
2018,8,19,10,0,888.0,117.0,3.0,35.0,821.0,991.17,700.22
2018,8,19,10,15,895.5,118.5,3.1,35.4,850.5,988.23,696.93
2018,8,19,10,30,903.0,120.0,3.2,35.8,880.0,981.8,691.6
2018,8,19,10,45,908.5,121.5,3.25,36.15,903.0,970.02,682.82
2018,8,19,11,0,914.0,123.0,3.3,36.5,926.0,954.8,672.03
2018,8,19,11,15,918.5,123.0,3.35,36.65,941.0,933.89,658.31
2018,8,19,11,30,923.0,123.0,3.4,36.8,956.0,909.76,642.63
2018,8,19,11,45,925.5,123.0,3.5,36.95,963.5,880.88,624.19
2018,8,19,12,0,928.0,123.0,3.6,37.1,971.0,849.11,603.84
2018,8,19,12,15,929.5,122.0,3.6,37.1,970.0,812.98,580.45
2018,8,19,12,30,931.0,121.0,3.6,37.1,969.0,774.35,555.03
2018,8,19,12,45,931.0,119.5,3.65,37.1,960.0,731.95,525.48
2018,8,19,13,0,931.0,118.0,3.7,37.1,951.0,687.5,493.84
2018,8,19,13,15,928.0,116.5,3.7,36.95,933.5,639.42,459.03
2018,8,19,13,30,925.0,115.0,3.7,36.8,916.0,589.88,422.24
2018,8,19,13,45,920.0,113.5,3.7,36.65,891.0,538.12,382.8
2018,8,19,14,0,915.0,112.0,3.7,36.5,866.0,485.49,341.55
2018,8,19,14,15,908.0,110.0,3.7,36.25,834.0,431.06,298.01
2018,8,19,14,30,901.0,108.0,3.7,36.0,802.0,376.38,253.22
2018,8,19,14,45,891.5,105.0,3.7,35.75,763.5,320.27,206.88
2018,8,19,15,0,882.0,102.0,3.7,35.5,725.0,264.64,161.25
2018,8,19,15,15,836.5,109.0,3.7,35.5,670.5,202.63,114.34
2018,8,19,15,30,791.0,116.0,3.7,35.5,616.0,153.72,82.44
2018,8,19,15,45,795.0,106.0,3.6,34.7,575.0,99.83,55.16
2018,8,19,16,0,799.0,96.0,3.5,33.9,534.0,67.05,49.24
2018,8,19,16,15,761.5,94.0,3.45,33.3,479.0,67.42,49.88
2018,8,19,16,30,724.0,92.0,3.4,32.7,424.0,61.48,45.31
2018,8,19,16,45,675.5,87.0,3.35,32.05,367.0,59.78,44.19
2018,8,19,17,0,627.0,82.0,3.3,31.4,310.0,58.03,42.98
2018,8,19,17,15,598.5,73.0,3.1,30.35,262.0,53.16,39.17
2018,8,19,17,30,570.0,64.0,2.9,29.3,214.0,47.99,34.95
2018,8,19,17,45,506.5,54.5,2.7,28.25,165.5,41.95,29.8
2018,8,19,18,0,443.0,45.0,2.5,27.2,117.0,35.65,24.2
2018,8,19,18,15,336.0,34.0,2.4,26.3,77.0,27.61,16.65
2018,8,19,18,30,229.0,23.0,2.3,25.4,37.0,19.26,0.6
2018,8,19,18,45,114.5,11.5,2.25,24.45,18.5,10.46,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
