Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.55,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,8,30,5,45,15.0,13.0,1.45,17.1,14.0,20.59,0.0
2018,8,30,6,0,22.0,24.0,1.6,17.4,26.0,42.26,20.33
2018,8,30,6,15,30.5,43.0,1.65,17.75,47.5,73.48,54.66
2018,8,30,6,30,39.0,62.0,1.7,18.1,69.0,101.13,79.31
2018,8,30,6,45,61.5,83.5,1.75,18.5,98.5,142.84,115.22
2018,8,30,7,0,84.0,105.0,1.8,18.9,128.0,198.86,161.96
2018,8,30,7,15,148.0,123.0,1.75,19.3,174.5,271.48,222.05
2018,8,30,7,30,212.0,141.0,1.7,19.7,221.0,363.88,295.38
2018,8,30,7,45,260.0,155.5,1.65,20.05,268.0,424.65,341.65
2018,8,30,8,0,308.0,170.0,1.6,20.4,315.0,486.81,387.66
2018,8,30,8,15,319.0,194.0,1.55,20.85,358.5,527.82,415.39
2018,8,30,8,30,330.0,218.0,1.5,21.3,402.0,567.32,441.45
2018,8,30,8,45,467.0,198.5,1.4,21.75,483.0,690.98,529.39
2018,8,30,9,0,604.0,179.0,1.3,22.2,564.0,805.62,605.73
2018,8,30,9,15,604.5,192.0,1.3,22.9,598.5,819.23,610.41
2018,8,30,9,30,605.0,205.0,1.3,23.6,633.0,829.89,614.04
2018,8,30,9,45,482.5,262.5,1.25,24.3,614.5,762.97,562.63
2018,8,30,10,0,360.0,320.0,1.2,25.0,596.0,684.56,504.32
2018,8,30,10,15,409.0,313.0,1.35,25.65,638.0,726.76,533.6
2018,8,30,10,30,458.0,306.0,1.5,26.3,680.0,752.2,550.42
2018,8,30,10,45,620.0,239.0,1.6,26.9,759.0,819.87,597.8
2018,8,30,11,0,782.0,172.0,1.7,27.5,838.0,871.32,631.23
2018,8,30,11,15,820.5,158.0,1.95,27.95,867.0,866.39,628.43
2018,8,30,11,30,859.0,144.0,2.2,28.4,896.0,850.19,618.64
2018,8,30,11,45,873.0,136.5,2.4,28.85,905.0,824.29,601.91
2018,8,30,12,0,887.0,129.0,2.6,29.3,914.0,795.14,582.86
2018,8,30,12,15,884.0,130.5,2.8,29.55,911.0,758.32,558.45
2018,8,30,12,30,881.0,132.0,3.0,29.8,908.0,719.37,530.82
2018,8,30,12,45,875.5,133.0,3.2,30.0,896.5,676.45,499.79
2018,8,30,13,0,870.0,134.0,3.4,30.2,885.0,632.0,466.79
2018,8,30,13,15,865.5,132.5,3.55,30.2,866.5,584.8,431.13
2018,8,30,13,30,861.0,131.0,3.7,30.2,848.0,536.43,393.53
2018,8,30,13,45,853.5,130.0,3.8,30.15,822.5,486.12,353.35
2018,8,30,14,0,846.0,129.0,3.9,30.1,797.0,430.8,308.43
2018,8,30,14,15,835.5,128.0,4.0,29.85,764.5,377.83,264.39
2018,8,30,14,30,825.0,127.0,4.1,29.6,732.0,325.21,219.86
2018,8,30,14,45,811.0,124.5,4.15,29.35,693.0,271.24,174.51
2018,8,30,15,0,797.0,122.0,4.2,29.1,654.0,218.48,131.68
2018,8,30,15,15,779.5,119.0,4.2,29.1,610.0,166.37,93.65
2018,8,30,15,30,762.0,116.0,4.2,29.1,566.0,116.3,65.97
2018,8,30,15,45,739.0,111.5,4.25,28.2,518.0,69.93,52.88
2018,8,30,16,0,716.0,107.0,4.3,27.3,470.0,69.26,52.74
2018,8,30,16,15,682.0,102.0,4.25,26.65,418.0,68.07,52.08
2018,8,30,16,30,648.0,97.0,4.2,26.0,366.0,66.82,51.33
2018,8,30,16,45,609.5,89.5,4.15,25.4,314.5,63.53,48.81
2018,8,30,17,0,571.0,82.0,4.1,24.8,263.0,60.06,46.04
2018,8,30,17,15,505.5,73.5,3.95,23.95,211.5,55.45,42.2
2018,8,30,17,30,440.0,65.0,3.8,23.1,160.0,50.7,38.02
2018,8,30,17,45,339.5,52.0,3.65,22.3,113.0,39.83,28.35
2018,8,30,18,0,239.0,39.0,3.5,21.5,66.0,30.32,19.36
2018,8,30,18,15,140.5,23.5,3.5,20.95,37.5,18.51,1.54
2018,8,30,18,30,42.0,8.0,3.5,20.4,9.0,7.28,0.0
2018,8,30,18,45,21.0,4.0,3.45,19.8,4.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.6,15.75,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,8,31,5,45,80.0,13.0,2.2,16.45,18.0,58.45,0.0
2018,8,31,6,0,147.0,24.0,2.5,16.8,34.0,153.15,82.51
2018,8,31,6,15,251.0,37.0,2.55,17.25,72.5,250.01,198.83
2018,8,31,6,30,355.0,50.0,2.6,17.7,111.0,351.8,287.66
2018,8,31,6,45,248.5,64.0,2.65,18.15,114.0,296.87,244.88
2018,8,31,7,0,142.0,78.0,2.7,18.6,117.0,219.65,181.06
2018,8,31,7,15,92.0,104.0,2.75,19.3,131.5,199.46,162.96
2018,8,31,7,30,42.0,130.0,2.8,20.0,146.0,174.4,140.16
2018,8,31,7,45,122.0,155.0,2.8,20.65,210.0,287.07,232.51
2018,8,31,8,0,202.0,180.0,2.8,21.3,274.0,387.45,311.6
2018,8,31,8,15,434.0,154.5,2.85,22.05,386.5,602.78,477.74
2018,8,31,8,30,666.0,129.0,2.9,22.8,499.0,799.18,617.11
2018,8,31,8,45,761.0,110.5,2.9,23.55,567.5,865.17,657.86
2018,8,31,9,0,856.0,92.0,2.9,24.3,636.0,926.54,695.37
2018,8,31,9,15,868.5,94.0,2.95,25.0,677.0,941.74,701.78
2018,8,31,9,30,881.0,96.0,3.0,25.7,718.0,953.69,706.5
2018,8,31,9,45,890.5,98.0,3.1,26.45,753.5,959.4,707.44
2018,8,31,10,0,900.0,100.0,3.2,27.2,789.0,961.62,706.26
2018,8,31,10,15,907.5,100.5,3.35,27.85,817.5,956.8,701.22
2018,8,31,10,30,915.0,101.0,3.5,28.5,846.0,948.46,694.03
2018,8,31,10,45,920.0,102.0,3.65,29.15,867.5,934.87,683.49
2018,8,31,11,0,925.0,103.0,3.8,29.8,889.0,917.83,670.78
2018,8,31,11,15,928.5,103.0,3.9,30.2,902.5,895.12,654.8
2018,8,31,11,30,932.0,103.0,4.0,30.6,916.0,869.2,636.74
2018,8,31,11,45,934.0,103.0,4.15,31.05,922.0,838.98,615.91
2018,8,31,12,0,936.0,103.0,4.3,31.5,928.0,805.85,593.07
2018,8,31,12,15,936.0,102.0,4.35,31.65,925.5,767.62,567.0
2018,8,31,12,30,936.0,101.0,4.4,31.8,923.0,726.95,537.65
2018,8,31,12,45,934.5,100.5,4.5,32.0,912.5,683.49,505.32
2018,8,31,13,0,933.0,100.0,4.6,32.2,902.0,638.04,470.81
2018,8,31,13,15,929.5,98.0,4.65,32.15,883.0,588.45,432.94
2018,8,31,13,30,926.0,96.0,4.7,32.1,864.0,537.48,392.96
2018,8,31,13,45,921.5,94.0,4.8,32.05,838.0,484.87,350.7
2018,8,31,14,0,917.0,92.0,4.9,32.0,812.0,431.38,306.51
2018,8,31,14,15,909.0,90.0,4.95,31.75,779.0,376.03,260.07
2018,8,31,14,30,901.0,88.0,5.0,31.5,746.0,320.6,212.82
2018,8,31,14,45,890.5,86.0,5.0,31.25,707.0,264.72,165.48
2018,8,31,15,0,880.0,84.0,5.0,31.0,668.0,209.46,120.54
2018,8,31,15,15,858.0,84.0,5.0,31.0,621.5,155.16,81.72
2018,8,31,15,30,836.0,84.0,5.0,31.0,575.0,103.09,54.74
2018,8,31,15,45,799.5,85.0,5.05,30.1,522.0,59.4,43.79
2018,8,31,16,0,763.0,86.0,5.1,29.2,469.0,61.59,45.96
2018,8,31,16,15,735.0,81.5,5.05,28.55,418.0,59.89,44.83
2018,8,31,16,30,707.0,77.0,5.0,27.9,367.0,58.12,43.62
2018,8,31,16,45,689.5,68.5,4.9,27.3,318.5,53.03,39.54
2018,8,31,17,0,672.0,60.0,4.8,26.7,270.0,47.64,35.11
2018,8,31,17,15,624.5,53.5,4.55,25.75,219.5,43.53,31.69
2018,8,31,17,30,577.0,47.0,4.3,24.8,169.0,35.98,25.17
2018,8,31,17,45,484.5,39.5,4.0,23.9,122.0,31.01,20.63
2018,8,31,18,0,392.0,32.0,3.7,23.0,75.0,25.97,15.49
2018,8,31,18,15,240.0,21.0,3.5,22.35,43.0,17.46,0.0
2018,8,31,18,30,88.0,10.0,3.3,21.7,11.0,9.1,0.0
2018,8,31,18,45,44.0,5.0,3.15,21.0,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,19.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,15.85,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.1,2.0,0.0,0.0
2018,9,1,5,45,113.5,13.5,1.65,16.4,20.5,78.28,0.0
2018,9,1,6,0,213.0,24.0,1.7,16.7,39.0,194.1,96.36
2018,9,1,6,15,314.5,35.5,1.65,17.25,78.5,293.41,231.82
2018,9,1,6,30,416.0,47.0,1.6,17.8,118.0,390.91,316.79
2018,9,1,6,45,288.0,54.5,1.5,18.35,112.0,311.6,255.63
2018,9,1,7,0,160.0,62.0,1.4,18.9,106.0,210.63,173.31
2018,9,1,7,15,80.0,69.5,1.35,19.65,91.5,144.41,117.22
2018,9,1,7,30,0.0,77.0,1.3,20.4,77.0,68.78,51.73
2018,9,1,7,45,1.0,101.5,1.2,21.2,102.0,93.68,71.98
2018,9,1,8,0,2.0,126.0,1.1,22.0,127.0,118.61,91.65
2018,9,1,8,15,8.0,156.0,1.1,22.85,160.5,153.78,119.22
2018,9,1,8,30,14.0,186.0,1.1,23.7,194.0,188.94,146.09
2018,9,1,8,45,89.5,224.0,1.1,24.5,280.0,313.15,242.73
2018,9,1,9,0,165.0,262.0,1.1,25.3,366.0,441.44,336.96
2018,9,1,9,15,426.0,215.5,1.25,26.0,509.0,666.94,500.67
2018,9,1,9,30,687.0,169.0,1.4,26.7,652.0,865.87,633.64
2018,9,1,9,45,785.5,140.0,1.5,27.45,718.5,914.4,660.8
2018,9,1,10,0,884.0,111.0,1.6,28.2,785.0,956.42,685.12
2018,9,1,10,15,892.0,112.0,1.8,28.8,814.0,952.42,681.94
2018,9,1,10,30,900.0,113.0,2.0,29.4,843.0,944.92,676.97
2018,9,1,10,45,905.0,114.5,2.2,30.0,865.0,931.72,668.29
2018,9,1,11,0,910.0,116.0,2.4,30.6,887.0,915.1,657.36
2018,9,1,11,15,914.0,116.5,2.55,30.95,901.0,893.29,643.25
2018,9,1,11,30,918.0,117.0,2.7,31.3,915.0,868.26,627.01
2018,9,1,11,45,920.5,117.0,2.85,31.7,921.5,838.47,607.43
2018,9,1,12,0,923.0,117.0,3.0,32.1,928.0,805.79,585.81
2018,9,1,12,15,918.5,119.0,3.15,32.25,924.0,767.11,560.33
2018,9,1,12,30,914.0,121.0,3.3,32.4,920.0,726.28,531.4
2018,9,1,12,45,906.0,123.5,3.45,32.5,907.5,681.72,499.26
2018,9,1,13,0,898.0,126.0,3.6,32.6,895.0,635.69,465.24
2018,9,1,13,15,893.0,125.5,3.7,32.55,876.5,587.67,429.04
2018,9,1,13,30,888.0,125.0,3.8,32.5,858.0,538.44,390.88
2018,9,1,13,45,881.0,123.5,3.9,32.45,831.5,486.57,349.69
2018,9,1,14,0,874.0,122.0,4.0,32.4,805.0,434.12,306.89
2018,9,1,14,15,864.5,119.5,4.0,32.2,771.5,379.75,261.79
2018,9,1,14,30,855.0,117.0,4.0,32.0,738.0,318.94,211.34
2018,9,1,14,45,842.5,114.5,4.05,31.8,698.5,263.69,165.31
2018,9,1,15,0,830.0,112.0,4.1,31.6,659.0,209.45,121.97
2018,9,1,15,15,812.5,109.0,4.1,31.6,614.0,155.56,83.96
2018,9,1,15,30,795.0,106.0,4.1,31.6,569.0,103.67,57.54
2018,9,1,15,45,767.0,102.5,4.05,30.9,518.0,71.86,53.9
2018,9,1,16,0,739.0,99.0,4.0,30.2,467.0,64.48,48.16
2018,9,1,16,15,707.5,94.5,3.9,29.6,415.5,63.41,47.57
2018,9,1,16,30,676.0,90.0,3.8,29.0,364.0,62.28,46.9
2018,9,1,16,45,616.5,84.0,3.7,28.4,307.0,59.77,45.04
2018,9,1,17,0,557.0,78.0,3.6,27.8,250.0,57.22,43.05
2018,9,1,17,15,502.0,69.0,3.35,26.75,201.0,52.12,38.84
2018,9,1,17,30,447.0,60.0,3.1,25.7,152.0,46.8,34.22
2018,9,1,17,45,354.0,48.0,2.9,24.65,107.5,38.43,26.74
2018,9,1,18,0,261.0,36.0,2.7,23.6,63.0,28.13,16.96
2018,9,1,18,15,156.0,22.0,2.65,22.8,35.5,17.43,0.0
2018,9,1,18,30,51.0,8.0,2.6,22.0,8.0,7.28,0.0
2018,9,1,18,45,25.5,4.0,2.55,21.25,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,2,5,45,54.0,10.0,0.7,16.9,13.5,40.42,0.0
2018,9,2,6,0,108.0,20.0,0.7,17.4,27.0,119.15,49.99
2018,9,2,6,15,192.5,36.0,0.7,18.15,62.5,209.59,163.35
2018,9,2,6,30,277.0,52.0,0.7,18.9,98.0,295.07,237.15
2018,9,2,6,45,205.5,60.5,0.75,19.6,101.5,259.33,210.18
2018,9,2,7,0,134.0,69.0,0.8,20.3,105.0,200.4,162.8
2018,9,2,7,15,67.0,89.5,0.8,21.35,107.5,159.79,127.97
2018,9,2,7,30,0.0,110.0,0.8,22.4,110.0,104.28,80.14
2018,9,2,7,45,20.0,142.5,0.85,23.45,152.0,154.99,121.13
2018,9,2,8,0,40.0,175.0,0.9,24.5,194.0,220.95,172.41
2018,9,2,8,15,166.5,193.0,0.9,25.7,283.0,369.59,287.3
2018,9,2,8,30,293.0,211.0,0.9,26.9,372.0,523.12,397.84
2018,9,2,8,45,501.5,178.0,0.9,28.05,482.0,696.33,517.36
2018,9,2,9,0,710.0,145.0,0.9,29.2,592.0,863.07,621.59
2018,9,2,9,15,763.5,135.5,0.95,30.05,645.0,901.65,640.92
2018,9,2,9,30,817.0,126.0,1.0,30.9,698.0,932.88,657.03
2018,9,2,9,45,830.5,127.0,1.05,31.7,734.0,940.49,658.72
2018,9,2,10,0,844.0,128.0,1.1,32.5,770.0,944.67,658.71
2018,9,2,10,15,853.0,129.0,1.2,33.0,798.5,941.16,655.74
2018,9,2,10,30,862.0,130.0,1.3,33.5,827.0,925.39,645.37
2018,9,2,10,45,868.0,131.0,1.4,33.95,848.5,912.79,637.24
2018,9,2,11,0,874.0,132.0,1.5,34.4,870.0,896.87,627.01
2018,9,2,11,15,878.0,132.5,1.55,34.7,883.5,875.51,613.24
2018,9,2,11,30,882.0,133.0,1.6,35.0,897.0,851.06,597.58
2018,9,2,11,45,884.0,133.0,1.65,35.3,903.0,821.58,578.75
2018,9,2,12,0,886.0,133.0,1.7,35.6,909.0,789.37,558.14
2018,9,2,12,15,885.0,132.5,1.75,35.7,905.5,751.98,533.68
2018,9,2,12,30,884.0,132.0,1.8,35.8,902.0,712.37,506.63
2018,9,2,12,45,880.5,132.0,1.9,35.85,891.0,669.56,477.16
2018,9,2,13,0,877.0,132.0,2.0,35.9,880.0,625.06,445.65
2018,9,2,13,15,872.5,130.0,2.1,35.85,861.0,576.95,410.87
2018,9,2,13,30,868.0,128.0,2.2,35.8,842.0,527.68,374.1
2018,9,2,13,45,861.0,126.5,2.3,35.7,816.0,476.73,334.98
2018,9,2,14,0,854.0,125.0,2.4,35.6,790.0,420.48,290.9
2018,9,2,14,15,844.5,123.0,2.5,35.3,757.0,366.59,247.55
2018,9,2,14,30,835.0,121.0,2.6,35.0,724.0,312.96,203.61
2018,9,2,14,45,821.5,118.0,2.75,34.75,684.5,258.2,159.14
2018,9,2,15,0,808.0,115.0,2.9,34.5,645.0,204.6,117.43
2018,9,2,15,15,790.5,112.0,2.9,34.5,600.5,151.96,81.43
2018,9,2,15,30,773.0,109.0,2.9,34.5,556.0,101.36,57.09
2018,9,2,15,45,750.0,104.0,3.1,33.5,507.0,73.05,54.26
2018,9,2,16,0,727.0,99.0,3.3,32.5,458.0,64.6,47.78
2018,9,2,16,15,684.5,95.5,3.3,31.65,404.0,64.16,47.77
2018,9,2,16,30,642.0,92.0,3.3,30.8,350.0,63.76,47.78
2018,9,2,16,45,568.0,86.5,3.35,29.95,290.5,61.66,46.32
2018,9,2,17,0,494.0,81.0,3.4,29.1,231.0,59.59,44.8
2018,9,2,17,15,451.5,70.5,3.25,27.9,187.0,53.42,39.72
2018,9,2,17,30,409.0,60.0,3.1,26.7,143.0,46.93,34.13
2018,9,2,17,45,326.0,47.5,3.0,25.45,101.0,36.57,25.02
2018,9,2,18,0,243.0,35.0,2.9,24.2,59.0,27.37,15.99
2018,9,2,18,15,138.5,20.5,2.75,23.45,32.5,16.25,0.0
2018,9,2,18,30,34.0,6.0,2.6,22.7,6.0,5.46,0.0
2018,9,2,18,45,17.0,3.0,2.45,21.95,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,5,45,17.5,7.0,0.9,17.0,8.0,16.49,0.0
2018,9,3,6,0,35.0,14.0,1.0,17.3,16.0,48.21,13.52
2018,9,3,6,15,60.5,26.0,1.1,17.9,34.0,86.55,64.98
2018,9,3,6,30,86.0,38.0,1.2,18.5,52.0,120.46,95.92
2018,9,3,6,45,66.5,46.0,1.25,19.1,59.5,104.27,83.33
2018,9,3,7,0,47.0,54.0,1.3,19.7,67.0,99.03,78.79
2018,9,3,7,15,23.5,62.0,1.3,20.65,68.5,78.66,60.96
2018,9,3,7,30,0.0,70.0,1.3,21.6,70.0,61.89,45.89
2018,9,3,7,45,0.0,87.5,1.3,22.55,87.5,78.59,59.27
2018,9,3,8,0,0.0,105.0,1.3,23.5,105.0,95.33,72.36
2018,9,3,8,15,19.5,148.5,1.25,24.45,159.0,156.4,121.21
2018,9,3,8,30,39.0,192.0,1.2,25.4,213.0,232.63,179.95
2018,9,3,8,45,99.0,229.0,1.2,26.35,289.5,344.67,264.65
2018,9,3,9,0,159.0,266.0,1.2,27.3,366.0,439.98,333.27
2018,9,3,9,15,413.0,220.5,1.3,28.0,503.5,658.24,490.91
2018,9,3,9,30,667.0,175.0,1.4,28.7,641.0,850.22,618.78
2018,9,3,9,45,731.0,160.5,1.5,29.4,694.5,887.56,638.93
2018,9,3,10,0,795.0,146.0,1.6,30.1,748.0,916.26,655.1
2018,9,3,10,15,804.0,147.5,1.65,30.7,776.0,913.48,651.04
2018,9,3,10,30,813.0,149.0,1.7,31.3,804.0,907.32,645.32
2018,9,3,10,45,819.5,150.0,1.75,31.9,825.0,895.03,635.88
2018,9,3,11,0,826.0,151.0,1.8,32.5,846.0,879.45,624.53
2018,9,3,11,15,830.0,152.5,1.85,32.95,860.0,859.02,610.58
2018,9,3,11,30,834.0,154.0,1.9,33.4,874.0,835.52,594.76
2018,9,3,11,45,836.5,153.5,2.0,33.9,879.5,806.01,575.39
2018,9,3,12,0,839.0,153.0,2.1,34.4,885.0,773.82,553.81
2018,9,3,12,15,839.0,152.5,2.15,34.6,882.5,737.33,528.64
2018,9,3,12,30,839.0,152.0,2.2,34.8,880.0,698.66,501.53
2018,9,3,12,45,837.0,150.5,2.25,35.0,869.5,655.86,471.05
2018,9,3,13,0,835.0,149.0,2.3,35.2,859.0,611.42,438.72
2018,9,3,13,15,830.0,148.0,2.35,35.2,840.5,564.36,404.04
2018,9,3,13,30,825.0,147.0,2.4,35.2,822.0,516.31,367.63
2018,9,3,13,45,817.0,145.5,2.5,35.25,796.0,465.8,328.47
2018,9,3,14,0,809.0,144.0,2.6,35.3,770.0,415.02,287.99
2018,9,3,14,15,798.0,141.5,2.65,35.1,737.0,362.46,245.55
2018,9,3,14,30,787.0,139.0,2.7,34.9,704.0,310.43,202.94
2018,9,3,14,45,772.0,135.5,2.75,34.7,664.5,257.53,160.2
2018,9,3,15,0,757.0,132.0,2.8,34.5,625.0,198.94,115.21
2018,9,3,15,15,738.0,128.0,2.8,34.5,581.0,147.65,80.66
2018,9,3,15,30,719.0,124.0,2.8,34.5,537.0,98.61,57.68
2018,9,3,15,45,693.5,118.5,2.9,33.65,488.5,75.27,56.04
2018,9,3,16,0,668.0,113.0,3.0,32.8,440.0,74.11,55.52
2018,9,3,16,15,618.0,109.0,3.0,32.1,385.0,73.77,55.6
2018,9,3,16,30,568.0,105.0,3.0,31.4,330.0,73.51,55.74
2018,9,3,16,45,506.0,96.0,3.0,30.75,275.0,69.18,52.42
2018,9,3,17,0,444.0,87.0,3.0,30.1,220.0,63.31,47.7
2018,9,3,17,15,396.0,74.5,2.85,29.1,175.5,55.26,41.03
2018,9,3,17,30,348.0,62.0,2.7,28.1,131.0,46.86,33.82
2018,9,3,17,45,264.0,48.0,2.6,27.1,91.0,36.87,25.0
2018,9,3,18,0,180.0,34.0,2.5,26.1,51.0,26.54,14.79
2018,9,3,18,15,99.0,19.0,2.4,25.4,27.5,15.05,0.0
2018,9,3,18,30,18.0,4.0,2.3,24.7,4.0,3.64,0.0
2018,9,3,18,45,9.0,2.0,2.15,24.05,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,5,45,24.5,7.5,0.95,18.15,9.0,20.96,0.0
2018,9,4,6,0,49.0,15.0,1.0,18.5,18.0,58.83,12.48
2018,9,4,6,15,96.0,28.5,1.05,19.1,41.5,115.32,87.59
2018,9,4,6,30,143.0,42.0,1.1,19.7,65.0,167.4,134.34
2018,9,4,6,45,98.0,47.0,1.15,20.35,65.5,141.34,113.83
2018,9,4,7,0,53.0,52.0,1.2,21.0,66.0,101.13,80.22
2018,9,4,7,15,26.5,62.0,1.05,21.9,69.0,81.1,62.75
2018,9,4,7,30,0.0,72.0,0.9,22.8,72.0,63.84,47.25
2018,9,4,7,45,0.0,87.0,0.8,23.75,87.0,78.13,58.58
2018,9,4,8,0,0.0,102.0,0.7,24.7,102.0,92.35,69.55
2018,9,4,8,15,13.5,143.0,0.6,25.75,150.5,145.28,111.32
2018,9,4,8,30,27.0,184.0,0.5,26.8,199.0,212.42,162.26
2018,9,4,8,45,52.0,227.0,0.4,27.85,258.5,281.77,213.01
2018,9,4,9,0,77.0,270.0,0.3,28.9,318.0,350.7,261.12
2018,9,4,9,15,294.5,247.0,0.3,29.9,449.0,557.85,408.67
2018,9,4,9,30,512.0,224.0,0.3,30.9,580.0,749.42,533.06
2018,9,4,9,45,668.0,178.5,0.3,31.85,667.5,846.55,589.9
2018,9,4,10,0,824.0,133.0,0.3,32.8,755.0,927.06,633.74
2018,9,4,10,15,832.5,135.0,0.4,33.4,783.5,924.11,630.27
2018,9,4,10,30,841.0,137.0,0.5,34.0,812.0,917.7,626.13
2018,9,4,10,45,847.5,138.0,0.55,34.6,833.5,905.01,617.39
2018,9,4,11,0,854.0,139.0,0.6,35.2,855.0,888.95,606.82
2018,9,4,11,15,858.0,139.5,0.7,35.6,868.5,859.96,589.87
2018,9,4,11,30,862.0,140.0,0.8,36.0,882.0,835.74,575.8
2018,9,4,11,45,864.0,140.0,0.85,36.35,887.5,806.58,557.86
2018,9,4,12,0,866.0,140.0,0.9,36.7,893.0,774.74,538.19
2018,9,4,12,15,863.5,140.5,1.0,36.85,889.5,737.6,514.67
2018,9,4,12,30,861.0,141.0,1.1,37.0,886.0,698.39,489.04
2018,9,4,12,45,856.0,141.5,1.25,37.1,874.0,656.71,461.45
2018,9,4,13,0,851.0,142.0,1.4,37.2,862.0,611.48,430.47
2018,9,4,13,15,845.5,140.5,1.5,37.1,843.0,563.04,396.24
2018,9,4,13,30,840.0,139.0,1.6,37.0,824.0,513.64,360.09
2018,9,4,13,45,833.0,136.5,1.7,36.9,797.5,462.04,321.13
2018,9,4,14,0,826.0,134.0,1.8,36.8,771.0,410.08,280.6
2018,9,4,14,15,815.5,132.0,1.85,36.55,738.0,357.23,238.46
2018,9,4,14,30,805.0,130.0,1.9,36.3,705.0,304.81,196.02
2018,9,4,14,45,791.5,127.0,2.0,36.05,666.5,251.66,153.56
2018,9,4,15,0,778.0,124.0,2.1,35.8,628.0,199.71,114.11
2018,9,4,15,15,759.5,120.5,2.1,35.8,583.5,148.36,80.5
2018,9,4,15,30,741.0,117.0,2.1,35.8,539.0,91.27,53.06
2018,9,4,15,45,717.0,111.5,2.25,35.0,490.5,71.02,52.27
2018,9,4,16,0,693.0,106.0,2.4,34.2,442.0,69.64,51.55
2018,9,4,16,15,644.0,102.5,2.4,33.45,387.0,69.43,51.73
2018,9,4,16,30,595.0,99.0,2.4,32.7,332.0,69.31,51.97
2018,9,4,16,45,544.0,90.0,2.45,31.95,279.0,64.84,48.55
2018,9,4,17,0,493.0,81.0,2.5,31.2,226.0,60.14,44.83
2018,9,4,17,15,437.0,70.5,2.45,29.95,179.5,53.91,39.73
2018,9,4,17,30,381.0,60.0,2.4,28.7,133.0,45.56,32.6
2018,9,4,17,45,293.0,46.5,2.35,27.45,92.0,35.87,24.04
2018,9,4,18,0,205.0,33.0,2.3,26.2,51.0,25.86,13.75
2018,9,4,18,15,114.0,18.5,2.15,25.45,27.5,16.83,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.7,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,23.9,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,5,45,18.0,5.5,1.05,17.7,6.5,15.37,0.0
2018,9,5,6,0,36.0,11.0,1.1,18.0,13.0,42.61,2.95
2018,9,5,6,15,83.0,23.0,1.1,18.6,34.5,96.35,72.34
2018,9,5,6,30,130.0,35.0,1.1,19.2,56.0,146.61,117.61
2018,9,5,6,45,96.5,41.0,1.1,19.8,60.0,131.15,105.77
2018,9,5,7,0,63.0,47.0,1.1,20.4,64.0,102.47,81.87
2018,9,5,7,15,31.5,56.5,1.1,21.35,65.0,79.0,61.36
2018,9,5,7,30,0.0,66.0,1.1,22.3,66.0,58.33,42.83
2018,9,5,7,45,0.0,82.0,1.15,23.25,82.0,73.15,54.68
2018,9,5,8,0,0.0,98.0,1.2,24.2,98.0,88.38,66.58
2018,9,5,8,15,11.5,136.5,1.15,25.25,142.5,136.77,105.03
2018,9,5,8,30,23.0,175.0,1.1,26.3,187.0,185.81,142.73
2018,9,5,8,45,41.5,219.0,1.1,27.35,243.5,262.82,200.65
2018,9,5,9,0,60.0,263.0,1.1,28.4,300.0,326.71,246.66
2018,9,5,9,15,250.0,251.0,1.2,29.2,422.0,520.1,389.5
2018,9,5,9,30,440.0,239.0,1.3,30.0,544.0,697.1,511.5
2018,9,5,9,45,609.0,193.5,1.4,30.8,638.5,805.75,583.29
2018,9,5,10,0,778.0,148.0,1.5,31.6,733.0,898.28,639.68
2018,9,5,10,15,803.0,143.0,1.6,32.25,767.0,903.28,640.36
2018,9,5,10,30,828.0,138.0,1.7,32.9,801.0,904.59,639.74
2018,9,5,10,45,834.5,139.0,1.8,33.55,822.0,892.02,630.49
2018,9,5,11,0,841.0,140.0,1.9,34.2,843.0,876.13,619.33
2018,9,5,11,15,845.0,140.5,2.0,34.5,856.0,854.37,605.37
2018,9,5,11,30,849.0,141.0,2.1,34.8,869.0,829.55,589.45
2018,9,5,11,45,850.5,141.5,2.25,35.1,874.5,794.6,567.28
2018,9,5,12,0,852.0,142.0,2.4,35.4,880.0,763.18,547.06
2018,9,5,12,15,851.5,141.0,2.55,35.4,876.5,726.59,522.51
2018,9,5,12,30,851.0,140.0,2.7,35.4,873.0,687.86,495.86
2018,9,5,12,45,848.0,139.5,2.8,35.45,862.0,646.83,466.54
2018,9,5,13,0,845.0,139.0,2.9,35.5,851.0,602.23,434.0
2018,9,5,13,15,840.0,137.5,3.0,35.35,832.0,554.33,398.59
2018,9,5,13,30,835.0,136.0,3.1,35.2,813.0,505.44,361.34
2018,9,5,13,45,827.0,134.0,3.15,35.05,786.5,454.08,321.11
2018,9,5,14,0,819.0,132.0,3.2,34.9,760.0,402.46,279.57
2018,9,5,14,15,808.5,129.0,3.25,34.6,726.5,349.23,236.15
2018,9,5,14,30,798.0,126.0,3.3,34.3,693.0,296.44,192.59
2018,9,5,14,45,778.0,125.5,3.35,34.0,652.5,244.31,150.41
2018,9,5,15,0,758.0,125.0,3.4,33.7,612.0,194.11,112.18
2018,9,5,15,15,745.0,119.0,3.4,33.7,569.5,135.3,72.65
2018,9,5,15,30,732.0,113.0,3.4,33.7,527.0,84.88,50.74
2018,9,5,15,45,700.5,110.0,3.45,32.8,477.5,70.12,52.1
2018,9,5,16,0,669.0,107.0,3.5,31.9,428.0,70.41,52.75
2018,9,5,16,15,616.5,104.0,3.5,31.15,373.5,70.61,53.27
2018,9,5,16,30,564.0,101.0,3.5,30.4,319.0,70.95,53.9
2018,9,5,16,45,525.0,90.5,3.5,29.65,270.0,65.42,49.55
2018,9,5,17,0,486.0,80.0,3.5,28.9,221.0,59.55,44.79
2018,9,5,17,15,429.0,69.0,3.35,27.8,174.5,52.85,39.2
2018,9,5,17,30,372.0,58.0,3.2,26.7,128.0,44.11,31.62
2018,9,5,17,45,281.0,45.0,3.05,25.65,88.0,34.75,23.23
2018,9,5,18,0,190.0,32.0,2.9,24.6,48.0,25.1,12.62
2018,9,5,18,15,104.0,18.0,2.8,23.9,26.0,16.37,0.0
2018,9,5,18,30,18.0,4.0,2.7,23.2,4.0,0.0,0.0
2018,9,5,18,45,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,5,45,27.5,6.0,0.8,16.8,7.5,21.25,0.0
2018,9,6,6,0,55.0,12.0,0.9,17.1,15.0,66.47,0.0
2018,9,6,6,15,73.5,20.0,0.8,17.75,28.5,84.59,62.72
2018,9,6,6,30,92.0,28.0,0.7,18.4,42.0,108.48,86.05
2018,9,6,6,45,72.0,35.0,0.65,19.0,48.5,104.06,83.15
2018,9,6,7,0,52.0,42.0,0.6,19.6,55.0,87.69,69.51
2018,9,6,7,15,26.0,52.0,0.55,20.65,58.5,69.66,53.59
2018,9,6,7,30,0.0,62.0,0.5,21.7,62.0,54.77,40.01
2018,9,6,7,45,0.0,84.5,0.45,22.7,84.5,75.7,56.87
2018,9,6,8,0,0.0,107.0,0.4,23.7,107.0,97.52,73.98
2018,9,6,8,15,6.0,143.5,0.4,24.9,146.5,139.2,106.49
2018,9,6,8,30,12.0,180.0,0.4,26.1,186.0,181.15,138.1
2018,9,6,8,45,165.0,204.0,0.4,27.35,305.5,375.78,286.64
2018,9,6,9,0,318.0,228.0,0.4,28.6,425.0,560.1,415.04
2018,9,6,9,15,574.5,167.5,0.45,29.65,553.0,754.28,544.47
2018,9,6,9,30,831.0,107.0,0.5,30.7,681.0,915.93,640.43
2018,9,6,9,45,846.0,107.5,0.55,31.7,717.0,915.16,634.74
2018,9,6,10,0,861.0,108.0,0.6,32.7,753.0,920.3,635.15
2018,9,6,10,15,868.5,109.5,0.9,33.3,781.0,916.19,635.55
2018,9,6,10,30,876.0,111.0,1.2,33.9,809.0,908.64,633.28
2018,9,6,10,45,881.5,111.5,1.45,34.45,830.0,894.87,626.05
2018,9,6,11,0,887.0,112.0,1.7,35.0,851.0,877.77,616.39
2018,9,6,11,15,890.0,112.5,1.9,35.25,863.5,855.32,603.29
2018,9,6,11,30,893.0,113.0,2.1,35.5,876.0,829.79,588.0
2018,9,6,11,45,894.0,113.0,2.3,35.75,881.0,799.26,569.23
2018,9,6,12,0,895.0,113.0,2.5,36.0,886.0,766.02,548.39
2018,9,6,12,15,896.5,111.5,2.65,36.1,883.5,729.22,524.08
2018,9,6,12,30,898.0,110.0,2.8,36.2,881.0,690.0,496.8
2018,9,6,12,45,898.0,108.0,2.9,36.25,870.5,647.16,466.18
2018,9,6,13,0,898.0,106.0,3.0,36.3,860.0,602.34,433.33
2018,9,6,13,15,894.5,104.5,3.15,36.2,841.5,554.31,397.61
2018,9,6,13,30,891.0,103.0,3.3,36.1,823.0,504.95,359.74
2018,9,6,13,45,885.5,101.5,3.4,35.95,797.0,453.63,319.22
2018,9,6,14,0,880.0,100.0,3.5,35.8,771.0,401.58,276.95
2018,9,6,14,15,871.5,98.0,3.55,35.55,738.0,347.71,232.51
2018,9,6,14,30,863.0,96.0,3.6,35.3,705.0,293.85,187.65
2018,9,6,14,45,852.0,93.0,3.65,35.05,666.0,239.01,142.88
2018,9,6,15,0,841.0,90.0,3.7,34.8,627.0,184.9,101.54
2018,9,6,15,15,824.5,87.5,3.7,34.8,583.0,122.63,60.71
2018,9,6,15,30,808.0,85.0,3.7,34.8,539.0,70.73,41.05
2018,9,6,15,45,788.0,81.5,3.7,34.0,491.0,57.85,41.86
2018,9,6,16,0,768.0,78.0,3.7,33.2,443.0,56.8,41.31
2018,9,6,16,15,741.0,73.5,3.6,32.6,392.5,54.86,39.97
2018,9,6,16,30,714.0,69.0,3.5,32.0,342.0,52.84,38.52
2018,9,6,16,45,674.0,63.5,3.45,31.4,290.0,49.83,36.19
2018,9,6,17,0,634.0,58.0,3.4,30.8,238.0,42.72,30.33
2018,9,6,17,15,559.0,52.5,3.1,29.8,186.5,39.68,27.79
2018,9,6,17,30,484.0,47.0,2.8,28.8,135.0,36.66,25.07
2018,9,6,17,45,376.0,37.0,2.55,27.75,91.5,29.59,18.67
2018,9,6,18,0,268.0,27.0,2.3,26.7,48.0,22.31,9.62
2018,9,6,18,15,145.5,15.0,2.2,26.05,25.0,13.64,0.0
2018,9,6,18,30,23.0,3.0,2.1,25.4,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.05,24.75,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,7,5,45,70.5,6.5,0.75,18.65,10.0,46.31,0.0
2018,9,7,6,0,141.0,13.0,0.7,19.2,20.0,126.89,0.0
2018,9,7,6,15,180.5,23.0,0.75,20.0,43.5,185.71,140.13
2018,9,7,6,30,220.0,33.0,0.8,20.8,67.0,222.39,177.6
2018,9,7,6,45,179.5,42.0,0.85,21.6,77.0,210.21,169.7
2018,9,7,7,0,139.0,51.0,0.9,22.4,87.0,178.02,144.14
2018,9,7,7,15,69.5,72.5,0.95,23.45,90.5,139.72,111.16
2018,9,7,7,30,0.0,94.0,1.0,24.5,94.0,87.17,65.79
2018,9,7,7,45,5.0,120.5,1.05,25.5,123.0,118.04,90.41
2018,9,7,8,0,10.0,147.0,1.1,26.5,152.0,148.88,114.24
2018,9,7,8,15,40.0,185.5,1.1,27.7,207.0,230.04,176.98
2018,9,7,8,30,70.0,224.0,1.1,28.9,262.0,299.4,228.21
2018,9,7,8,45,272.0,211.0,1.15,30.1,376.5,499.42,376.85
2018,9,7,9,0,474.0,198.0,1.2,31.3,491.0,687.91,506.18
2018,9,7,9,15,699.5,137.0,1.3,32.1,601.5,834.32,600.48
2018,9,7,9,30,925.0,76.0,1.4,32.9,712.0,956.11,673.57
2018,9,7,9,45,928.0,81.0,1.45,33.7,746.5,958.88,671.02
2018,9,7,10,0,931.0,86.0,1.5,34.5,781.0,957.9,667.68
2018,9,7,10,15,938.0,86.5,1.6,34.95,809.5,951.87,663.03
2018,9,7,10,30,945.0,87.0,1.7,35.4,838.0,942.21,656.27
2018,9,7,10,45,950.5,88.0,1.8,35.9,860.0,928.12,646.75
2018,9,7,11,0,956.0,89.0,1.9,36.4,882.0,910.46,635.07
2018,9,7,11,15,959.5,89.0,2.0,36.65,895.5,886.59,620.21
2018,9,7,11,30,963.0,89.0,2.1,36.9,909.0,859.4,603.24
2018,9,7,11,45,964.5,89.0,2.2,37.15,914.5,827.45,583.16
2018,9,7,12,0,966.0,89.0,2.3,37.4,920.0,792.52,561.04
2018,9,7,12,15,965.0,89.5,2.4,37.4,917.0,753.49,536.35
2018,9,7,12,30,964.0,90.0,2.5,37.4,914.0,711.95,507.83
2018,9,7,12,45,961.0,90.0,2.6,37.4,902.5,666.43,475.83
2018,9,7,13,0,958.0,90.0,2.7,37.4,891.0,618.97,441.53
2018,9,7,13,15,954.0,89.0,2.8,37.25,871.5,568.42,404.27
2018,9,7,13,30,950.0,88.0,2.9,37.1,852.0,516.46,364.73
2018,9,7,13,45,943.5,87.0,3.0,36.95,824.5,462.26,322.28
2018,9,7,14,0,937.0,86.0,3.1,36.8,797.0,407.35,277.98
2018,9,7,14,15,928.5,84.5,3.2,36.5,763.0,350.93,231.74
2018,9,7,14,30,920.0,83.0,3.3,36.2,729.0,294.47,184.97
2018,9,7,14,45,908.5,81.5,3.4,35.9,689.0,237.61,138.82
2018,9,7,15,0,897.0,80.0,3.5,35.6,649.0,181.46,96.45
2018,9,7,15,15,881.5,78.0,3.5,35.6,603.5,125.59,61.82
2018,9,7,15,30,866.0,76.0,3.5,35.6,558.0,71.32,43.47
2018,9,7,15,45,845.0,73.0,3.6,34.65,508.0,61.35,44.6
2018,9,7,16,0,824.0,70.0,3.7,33.7,458.0,51.57,36.94
2018,9,7,16,15,795.0,67.0,3.7,32.9,405.5,50.48,36.31
2018,9,7,16,30,766.0,64.0,3.7,32.1,353.0,49.38,35.64
2018,9,7,16,45,711.0,60.5,3.75,31.3,296.5,47.72,34.46
2018,9,7,17,0,656.0,57.0,3.8,30.5,240.0,46.14,33.24
2018,9,7,17,15,595.0,50.5,3.6,29.3,189.5,38.36,26.73
2018,9,7,17,30,534.0,44.0,3.4,28.1,139.0,34.43,23.24
2018,9,7,17,45,429.5,35.5,3.25,26.95,95.0,28.56,17.79
2018,9,7,18,0,325.0,27.0,3.1,25.8,51.0,22.61,8.68
2018,9,7,18,15,174.5,15.0,2.95,25.05,26.5,13.64,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.3,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.55,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,21.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,8,5,45,140.5,10.0,1.2,18.0,17.0,89.4,0.0
2018,9,8,6,0,281.0,20.0,1.3,18.5,34.0,220.19,0.0
2018,9,8,6,15,423.5,27.5,1.45,19.25,77.5,343.18,259.2
2018,9,8,6,30,566.0,35.0,1.6,20.0,121.0,468.09,370.95
2018,9,8,6,45,427.0,44.0,1.8,20.75,123.5,403.74,326.21
2018,9,8,7,0,288.0,53.0,2.0,21.5,126.0,312.15,255.23
2018,9,8,7,15,146.5,83.0,2.05,22.5,120.5,229.54,186.19
2018,9,8,7,30,5.0,113.0,2.1,23.5,115.0,112.89,87.15
2018,9,8,7,45,30.0,145.0,2.15,24.5,158.5,180.34,141.72
2018,9,8,8,0,55.0,177.0,2.2,25.5,202.0,237.74,186.47
2018,9,8,8,15,92.0,205.0,2.3,26.45,252.0,300.77,234.78
2018,9,8,8,30,129.0,233.0,2.4,27.4,302.0,380.85,294.28
2018,9,8,8,45,247.0,234.0,2.55,28.35,380.5,503.35,385.56
2018,9,8,9,0,365.0,235.0,2.7,29.3,459.0,610.21,462.09
2018,9,8,9,15,631.5,161.5,2.8,30.15,581.0,797.38,593.58
2018,9,8,9,30,898.0,88.0,2.9,31.0,703.0,942.68,685.98
2018,9,8,9,45,916.0,87.5,3.0,31.8,742.5,952.69,688.39
2018,9,8,10,0,934.0,87.0,3.1,32.6,782.0,959.1,689.72
2018,9,8,10,15,940.5,88.5,3.2,33.2,811.0,953.54,684.05
2018,9,8,10,30,947.0,90.0,3.3,33.8,840.0,944.31,676.25
2018,9,8,10,45,951.5,90.5,3.4,34.4,860.5,928.62,664.43
2018,9,8,11,0,956.0,91.0,3.5,35.0,881.0,909.4,650.49
2018,9,8,11,15,958.0,92.0,3.55,35.2,894.0,885.15,634.16
2018,9,8,11,30,960.0,93.0,3.6,35.4,907.0,857.62,615.76
2018,9,8,11,45,961.0,92.5,3.65,35.65,911.5,824.73,593.73
2018,9,8,12,0,962.0,92.0,3.7,35.9,916.0,788.93,569.74
2018,9,8,12,15,962.0,91.0,3.8,35.9,912.5,749.22,543.29
2018,9,8,12,30,962.0,90.0,3.9,35.9,909.0,707.0,513.23
2018,9,8,12,45,960.5,88.5,4.05,35.9,897.0,661.09,480.01
2018,9,8,13,0,959.0,87.0,4.2,35.9,885.0,613.16,444.4
2018,9,8,13,15,955.0,85.5,4.25,35.75,865.0,562.12,405.58
2018,9,8,13,30,951.0,84.0,4.3,35.6,845.0,509.69,364.56
2018,9,8,13,45,944.5,83.0,4.4,35.4,817.5,455.47,321.14
2018,9,8,14,0,938.0,82.0,4.5,35.2,790.0,400.52,275.93
2018,9,8,14,15,930.0,80.0,4.55,34.9,756.0,343.84,228.6
2018,9,8,14,30,922.0,78.0,4.6,34.6,722.0,287.09,180.89
2018,9,8,14,45,910.5,76.5,4.6,34.35,681.5,230.19,134.19
2018,9,8,15,0,899.0,75.0,4.6,34.1,641.0,174.02,91.69
2018,9,8,15,15,883.5,73.0,4.6,34.1,595.5,118.14,57.62
2018,9,8,15,30,868.0,71.0,4.6,34.1,550.0,63.88,46.62
2018,9,8,15,45,847.5,68.0,4.6,33.2,500.5,57.98,42.16
2018,9,8,16,0,827.0,65.0,4.6,32.3,451.0,56.0,40.85
2018,9,8,16,15,799.0,61.5,4.55,31.65,398.5,46.52,33.23
2018,9,8,16,30,771.0,58.0,4.5,31.0,346.0,44.85,32.04
2018,9,8,16,45,729.5,54.5,4.45,30.35,293.0,43.06,30.69
2018,9,8,17,0,688.0,51.0,4.4,29.7,240.0,41.29,29.27
2018,9,8,17,15,623.5,45.0,4.1,28.65,188.0,37.25,25.85
2018,9,8,17,30,559.0,39.0,3.8,27.6,136.0,33.16,22.19
2018,9,8,17,45,446.5,32.0,3.5,26.6,92.0,25.64,15.32
2018,9,8,18,0,334.0,25.0,3.2,25.6,48.0,20.92,6.03
2018,9,8,18,15,179.5,14.0,3.15,24.9,25.0,12.73,0.0
2018,9,8,18,30,25.0,3.0,3.1,24.2,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.05,23.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,21.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
