Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,5,45,11.0,2.0,1.05,13.2,2.0,0.0,0.0
2018,9,29,6,0,22.0,4.0,1.1,13.3,4.0,3.64,0.0
2018,9,29,6,15,142.5,18.0,1.2,13.9,30.5,130.24,0.0
2018,9,29,6,30,263.0,32.0,1.3,14.5,57.0,249.41,187.52
2018,9,29,6,45,256.0,49.5,1.35,15.05,86.5,272.93,221.19
2018,9,29,7,0,249.0,67.0,1.4,15.6,116.0,295.7,243.13
2018,9,29,7,15,438.0,66.0,1.35,16.15,183.0,443.66,364.98
2018,9,29,7,30,627.0,65.0,1.3,16.7,250.0,598.04,482.53
2018,9,29,7,45,508.5,94.5,1.2,17.2,262.5,552.91,445.36
2018,9,29,8,0,390.0,124.0,1.1,17.7,275.0,493.74,396.92
2018,9,29,8,15,289.5,162.0,1.05,18.45,282.0,442.5,354.0
2018,9,29,8,30,189.0,200.0,1.0,19.2,289.0,387.37,307.64
2018,9,29,8,45,338.0,189.5,1.0,19.9,368.0,513.98,404.46
2018,9,29,9,0,487.0,179.0,1.0,20.6,447.0,644.37,497.54
2018,9,29,9,15,684.0,131.5,1.05,21.3,538.0,764.81,579.74
2018,9,29,9,30,881.0,84.0,1.1,22.0,629.0,862.46,641.59
2018,9,29,9,45,888.5,87.0,1.2,22.7,662.0,864.68,640.2
2018,9,29,10,0,896.0,90.0,1.3,23.4,695.0,863.36,637.78
2018,9,29,10,15,904.0,91.0,1.5,23.9,722.0,856.67,633.64
2018,9,29,10,30,912.0,92.0,1.7,24.4,749.0,846.44,627.07
2018,9,29,10,45,917.0,93.0,1.85,24.9,768.0,830.26,615.96
2018,9,29,11,0,922.0,94.0,2.0,25.4,787.0,810.66,602.54
2018,9,29,11,15,925.0,94.0,2.15,25.65,798.0,785.19,585.68
2018,9,29,11,30,928.0,94.0,2.3,25.9,809.0,756.58,566.57
2018,9,29,11,45,928.5,94.0,2.45,26.2,811.5,723.23,542.74
2018,9,29,12,0,929.0,94.0,2.6,26.5,814.0,687.12,515.91
2018,9,29,12,15,929.5,93.0,2.7,26.65,809.5,647.5,485.98
2018,9,29,12,30,930.0,92.0,2.8,26.8,805.0,605.45,453.51
2018,9,29,12,45,929.0,90.0,2.85,26.9,792.0,559.5,417.24
2018,9,29,13,0,928.0,88.0,2.9,27.0,779.0,511.64,378.51
2018,9,29,13,15,923.0,87.0,2.95,27.0,757.5,461.22,336.89
2018,9,29,13,30,918.0,86.0,3.0,27.0,736.0,409.62,293.22
2018,9,29,13,45,910.0,84.5,3.1,26.95,707.5,355.71,246.98
2018,9,29,14,0,902.0,83.0,3.2,26.9,679.0,301.39,199.87
2018,9,29,14,15,881.5,84.5,3.25,26.75,641.0,246.6,153.48
2018,9,29,14,30,861.0,86.0,3.3,26.6,603.0,193.09,110.81
2018,9,29,14,45,709.5,117.5,3.35,26.4,524.0,137.06,77.32
2018,9,29,15,0,558.0,149.0,3.4,26.2,445.0,111.67,75.18
2018,9,29,15,15,628.0,120.0,3.4,26.2,425.0,78.66,60.91
2018,9,29,15,30,698.0,91.0,3.4,26.2,405.0,61.0,46.23
2018,9,29,15,45,720.5,77.5,3.4,25.4,368.5,58.77,44.65
2018,9,29,16,0,743.0,64.0,3.4,24.6,332.0,49.74,37.2
2018,9,29,16,15,662.0,63.0,3.3,24.0,274.5,45.72,33.88
2018,9,29,16,30,581.0,62.0,3.2,23.4,217.0,46.28,34.41
2018,9,29,16,45,438.0,57.5,3.05,22.75,159.5,44.05,32.39
2018,9,29,17,0,295.0,53.0,2.9,22.1,102.0,40.43,28.91
2018,9,29,17,15,267.0,38.5,2.7,21.3,71.0,29.94,19.18
2018,9,29,17,30,239.0,24.0,2.5,20.5,40.0,20.04,3.67
2018,9,29,17,45,119.5,12.0,2.25,19.7,20.0,10.91,0.0
2018,9,29,18,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,5,45,8.5,1.5,0.7,15.7,1.5,0.0,0.0
2018,9,30,6,0,17.0,3.0,0.7,15.8,3.0,0.0,0.0
2018,9,30,6,15,71.0,15.5,0.8,16.0,21.5,57.06,0.0
2018,9,30,6,30,125.0,28.0,0.9,16.2,40.0,152.49,110.92
2018,9,30,6,45,192.0,43.5,1.05,16.35,74.5,219.44,176.59
2018,9,30,7,0,259.0,59.0,1.2,16.5,109.0,290.61,238.37
2018,9,30,7,15,206.5,80.0,1.3,17.0,127.5,267.62,220.52
2018,9,30,7,30,154.0,101.0,1.4,17.5,146.0,241.77,199.01
2018,9,30,7,45,145.5,124.5,1.45,17.95,173.5,264.37,216.61
2018,9,30,8,0,137.0,148.0,1.5,18.4,201.0,285.26,232.05
2018,9,30,8,15,297.5,150.5,1.5,19.1,284.5,433.71,350.34
2018,9,30,8,30,458.0,153.0,1.5,19.8,368.0,588.84,466.24
2018,9,30,8,45,530.0,151.0,1.5,20.55,423.5,647.99,506.42
2018,9,30,9,0,602.0,149.0,1.5,21.3,479.0,713.98,550.58
2018,9,30,9,15,626.0,153.5,1.35,21.85,518.5,737.1,562.1
2018,9,30,9,30,650.0,158.0,1.2,22.4,558.0,757.41,571.73
2018,9,30,9,45,701.0,149.5,1.05,22.9,602.0,783.48,585.05
2018,9,30,10,0,752.0,141.0,0.9,23.4,646.0,805.83,595.37
2018,9,30,10,15,768.0,141.5,0.85,23.65,674.5,801.37,589.88
2018,9,30,10,30,784.0,142.0,0.8,23.9,703.0,797.84,585.51
2018,9,30,10,45,815.5,133.5,0.7,24.1,730.5,793.89,580.32
2018,9,30,11,0,847.0,125.0,0.6,24.3,758.0,785.74,572.49
2018,9,30,11,15,858.0,122.0,0.65,24.45,771.5,763.69,558.23
2018,9,30,11,30,869.0,119.0,0.7,24.6,785.0,734.83,538.97
2018,9,30,11,45,742.0,172.5,0.7,24.7,742.5,670.88,492.72
2018,9,30,12,0,615.0,226.0,0.7,24.8,700.0,605.46,445.52
2018,9,30,12,15,415.0,287.5,0.7,24.8,606.5,507.27,374.8
2018,9,30,12,30,215.0,349.0,0.7,24.8,513.0,421.76,312.47
2018,9,30,12,45,405.0,283.5,0.65,24.8,585.5,448.33,331.59
2018,9,30,13,0,595.0,218.0,0.6,24.8,658.0,457.6,335.17
2018,9,30,13,15,463.5,229.0,0.65,24.85,566.0,376.9,275.65
2018,9,30,13,30,332.0,240.0,0.7,24.9,474.0,312.2,228.36
2018,9,30,13,45,271.5,257.0,0.7,24.9,443.0,283.69,206.79
2018,9,30,14,0,211.0,274.0,0.7,24.9,412.0,266.74,194.46
2018,9,30,14,15,158.5,257.5,0.8,24.8,358.0,228.19,166.86
2018,9,30,14,30,106.0,241.0,0.9,24.7,304.0,195.73,144.6
2018,9,30,14,45,166.0,230.5,1.0,24.6,321.5,182.58,133.56
2018,9,30,15,0,226.0,220.0,1.1,24.5,339.0,162.36,121.36
2018,9,30,15,15,144.5,179.0,1.1,24.5,252.5,131.72,105.39
2018,9,30,15,30,63.0,138.0,1.1,24.5,166.0,111.08,88.62
2018,9,30,15,45,103.0,138.0,1.3,24.05,177.5,104.96,83.98
2018,9,30,16,0,143.0,138.0,1.5,23.6,189.0,104.32,83.83
2018,9,30,16,15,125.5,119.5,1.45,23.15,159.0,91.44,73.12
2018,9,30,16,30,108.0,101.0,1.4,22.7,129.0,78.19,61.86
2018,9,30,16,45,78.0,79.5,1.35,22.25,97.5,62.58,48.29
2018,9,30,17,0,48.0,58.0,1.3,21.8,66.0,47.8,35.14
2018,9,30,17,15,30.0,37.5,1.25,21.3,42.0,31.6,20.35
2018,9,30,17,30,12.0,17.0,1.2,20.8,18.0,15.0,0.0
2018,9,30,17,45,6.0,8.5,1.1,20.35,9.0,7.73,0.0
2018,9,30,18,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,5,45,19.0,3.0,0.7,16.75,2.5,0.0,0.0
2018,10,1,6,0,38.0,6.0,0.7,16.8,5.0,0.0,0.0
2018,10,1,6,15,171.0,18.5,0.65,17.2,31.5,119.87,0.0
2018,10,1,6,30,304.0,31.0,0.6,17.6,58.0,272.99,195.63
2018,10,1,6,45,410.0,39.5,0.55,18.0,102.0,364.81,288.25
2018,10,1,7,0,516.0,48.0,0.5,18.4,146.0,462.41,368.0
2018,10,1,7,15,580.5,54.0,0.55,19.05,196.0,530.98,420.91
2018,10,1,7,30,645.0,60.0,0.6,19.7,246.0,601.21,472.26
2018,10,1,7,45,655.5,69.5,0.65,20.3,289.5,634.61,494.86
2018,10,1,8,0,666.0,79.0,0.7,20.9,333.0,665.89,515.27
2018,10,1,8,15,700.0,83.5,0.8,21.8,382.0,707.75,542.34
2018,10,1,8,30,734.0,88.0,0.9,22.7,431.0,743.74,564.52
2018,10,1,8,45,769.0,88.5,1.0,23.65,478.5,778.15,585.1
2018,10,1,9,0,804.0,89.0,1.1,24.6,526.0,809.95,603.58
2018,10,1,9,15,834.5,86.0,1.15,25.3,569.0,830.74,614.48
2018,10,1,9,30,865.0,83.0,1.2,26.0,612.0,841.1,618.62
2018,10,1,9,45,878.0,84.0,1.3,26.75,646.0,845.6,619.64
2018,10,1,10,0,891.0,85.0,1.4,27.5,680.0,846.61,618.52
2018,10,1,10,15,899.5,85.5,1.45,27.95,706.5,839.78,612.55
2018,10,1,10,30,908.0,86.0,1.5,28.4,733.0,829.42,604.5
2018,10,1,10,45,914.5,86.5,1.5,28.9,752.5,813.95,592.6
2018,10,1,11,0,921.0,87.0,1.5,29.4,772.0,795.02,578.64
2018,10,1,11,15,923.5,87.5,1.6,29.7,783.0,769.74,562.02
2018,10,1,11,30,926.0,88.0,1.7,30.0,794.0,741.33,543.27
2018,10,1,11,45,926.5,88.0,1.85,30.3,796.5,708.07,520.09
2018,10,1,12,0,927.0,88.0,2.0,30.6,799.0,672.07,494.1
2018,10,1,12,15,916.0,92.5,2.1,30.65,791.0,630.78,463.82
2018,10,1,12,30,905.0,97.0,2.2,30.7,783.0,587.8,431.53
2018,10,1,12,45,860.5,113.0,2.35,30.75,756.0,536.28,392.41
2018,10,1,13,0,816.0,129.0,2.5,30.8,729.0,484.2,352.05
2018,10,1,13,15,845.0,113.0,2.55,30.75,718.5,438.86,315.04
2018,10,1,13,30,874.0,97.0,2.6,30.7,708.0,394.33,277.03
2018,10,1,13,45,881.0,89.5,2.65,30.6,684.0,342.39,232.83
2018,10,1,14,0,888.0,82.0,2.7,30.5,660.0,288.66,186.69
2018,10,1,14,15,876.5,80.0,2.7,30.3,624.5,233.92,141.07
2018,10,1,14,30,865.0,78.0,2.7,30.1,589.0,179.62,98.79
2018,10,1,14,45,750.5,101.5,2.65,29.9,522.5,128.41,69.51
2018,10,1,15,0,636.0,125.0,2.6,29.7,456.0,89.59,59.3
2018,10,1,15,15,597.5,120.5,2.6,29.7,409.0,79.51,60.76
2018,10,1,15,30,559.0,116.0,2.6,29.7,362.0,78.9,60.45
2018,10,1,15,45,456.0,118.0,2.6,29.0,303.0,81.9,63.31
2018,10,1,16,0,353.0,120.0,2.6,28.3,244.0,84.47,65.79
2018,10,1,16,15,343.0,101.5,2.4,27.55,206.0,73.04,56.42
2018,10,1,16,30,333.0,83.0,2.2,26.8,168.0,61.03,46.36
2018,10,1,16,45,289.0,68.0,2.05,26.05,129.5,50.97,37.69
2018,10,1,17,0,245.0,53.0,1.9,25.3,91.0,40.48,28.4
2018,10,1,17,15,169.0,37.0,1.75,24.5,58.5,28.72,17.46
2018,10,1,17,30,93.0,21.0,1.6,23.7,26.0,16.54,0.0
2018,10,1,17,45,46.5,10.5,1.45,22.85,13.0,9.55,0.0
2018,10,1,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.5,17.95,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.5,18.0,3.0,0.0,0.0
2018,10,2,6,15,42.5,15.0,0.5,18.35,18.0,39.15,0.0
2018,10,2,6,30,67.0,27.0,0.5,18.7,33.0,97.77,65.93
2018,10,2,6,45,122.0,41.5,0.55,19.05,61.0,152.57,120.07
2018,10,2,7,0,177.0,56.0,0.6,19.4,89.0,210.63,170.19
2018,10,2,7,15,243.5,71.0,0.5,19.95,131.5,297.78,240.92
2018,10,2,7,30,310.0,86.0,0.4,20.5,174.0,371.08,297.9
2018,10,2,7,45,219.0,115.5,0.3,21.05,183.5,324.56,258.7
2018,10,2,8,0,128.0,145.0,0.2,21.6,193.0,273.76,216.36
2018,10,2,8,15,131.0,155.5,0.45,22.4,210.5,285.9,225.89
2018,10,2,8,30,134.0,166.0,0.7,23.2,228.0,298.04,234.61
2018,10,2,8,45,151.0,193.5,0.95,24.05,270.0,342.03,267.27
2018,10,2,9,0,168.0,221.0,1.2,24.9,312.0,384.81,298.17
2018,10,2,9,15,283.0,221.0,1.35,25.55,387.5,493.17,378.91
2018,10,2,9,30,398.0,221.0,1.5,26.2,463.0,600.47,455.45
2018,10,2,9,45,531.5,190.0,1.65,26.85,532.0,672.01,506.13
2018,10,2,10,0,665.0,159.0,1.8,27.5,601.0,746.95,557.71
2018,10,2,10,15,696.0,157.5,1.9,27.9,636.0,757.11,562.94
2018,10,2,10,30,727.0,156.0,2.0,28.3,671.0,763.64,566.37
2018,10,2,10,45,778.0,140.0,2.05,28.7,704.0,764.31,565.6
2018,10,2,11,0,829.0,124.0,2.1,29.1,737.0,763.88,564.26
2018,10,2,11,15,761.5,153.0,2.2,29.35,722.5,716.3,530.29
2018,10,2,11,30,694.0,182.0,2.3,29.6,708.0,670.43,496.67
2018,10,2,11,45,622.0,202.0,2.4,29.8,674.5,611.87,454.18
2018,10,2,12,0,550.0,222.0,2.5,30.0,641.0,555.56,412.77
2018,10,2,12,15,614.0,205.5,2.6,30.15,670.5,550.49,408.44
2018,10,2,12,30,678.0,189.0,2.7,30.3,700.0,539.01,398.5
2018,10,2,12,45,740.0,160.5,2.8,30.4,709.0,509.64,375.12
2018,10,2,13,0,802.0,132.0,2.9,30.5,718.0,476.67,347.84
2018,10,2,13,15,810.5,124.5,3.0,30.45,702.0,430.7,310.27
2018,10,2,13,30,819.0,117.0,3.1,30.4,686.0,382.69,270.04
2018,10,2,13,45,772.5,127.5,3.2,30.35,646.5,330.91,227.34
2018,10,2,14,0,726.0,138.0,3.3,30.3,607.0,277.08,183.43
2018,10,2,14,15,736.0,125.5,3.4,30.05,578.5,225.45,140.3
2018,10,2,14,30,746.0,113.0,3.5,29.8,550.0,178.68,103.44
2018,10,2,14,45,677.0,120.0,3.6,29.55,495.0,126.19,71.34
2018,10,2,15,0,608.0,127.0,3.7,29.3,440.0,87.53,67.33
2018,10,2,15,15,663.0,103.5,3.7,29.3,416.0,68.15,51.47
2018,10,2,15,30,718.0,80.0,3.7,29.3,392.0,59.55,44.46
2018,10,2,15,45,664.0,78.5,3.8,28.3,340.0,54.41,40.46
2018,10,2,16,0,610.0,77.0,3.9,27.3,288.0,54.88,41.14
2018,10,2,16,15,550.5,71.0,3.75,26.55,238.0,51.96,38.82
2018,10,2,16,30,491.0,65.0,3.6,25.8,188.0,49.03,36.35
2018,10,2,16,45,408.5,56.0,3.5,25.0,142.0,43.39,31.39
2018,10,2,17,0,326.0,47.0,3.4,24.2,96.0,36.17,24.84
2018,10,2,17,15,230.5,33.5,3.15,23.45,61.5,26.15,15.18
2018,10,2,17,30,135.0,20.0,2.9,22.7,27.0,15.82,0.0
2018,10,2,17,45,67.5,10.0,2.6,21.95,13.5,9.1,0.0
2018,10,2,18,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,20.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,5,45,3.5,0.5,1.35,17.95,0.5,0.0,0.0
2018,10,3,6,0,7.0,1.0,1.4,18.0,1.0,0.0,0.0
2018,10,3,6,15,3.5,3.5,1.65,18.35,3.5,5.27,0.0
2018,10,3,6,30,0.0,6.0,1.9,18.7,6.0,5.26,0.0
2018,10,3,6,45,0.0,8.5,2.15,19.05,8.5,7.46,0.44
2018,10,3,7,0,0.0,11.0,2.4,19.4,11.0,9.66,2.4
2018,10,3,7,15,0.0,11.5,2.55,19.85,11.5,10.1,2.84
2018,10,3,7,30,0.0,12.0,2.7,20.3,12.0,10.54,3.23
2018,10,3,7,45,0.0,14.0,2.9,20.7,14.0,12.31,4.7
2018,10,3,8,0,0.0,16.0,3.1,21.1,16.0,14.08,6.15
2018,10,3,8,15,0.0,19.5,3.3,21.7,19.5,17.17,8.68
2018,10,3,8,30,0.0,23.0,3.5,22.3,23.0,20.27,11.17
2018,10,3,8,45,1.5,52.0,3.65,22.85,53.0,47.2,33.3
2018,10,3,9,0,3.0,81.0,3.8,23.4,83.0,74.25,55.17
2018,10,3,9,15,23.5,162.0,3.9,23.75,176.5,178.28,138.9
2018,10,3,9,30,44.0,243.0,4.0,24.1,270.0,280.56,218.59
2018,10,3,9,45,133.0,270.0,4.1,24.5,357.0,394.06,306.88
2018,10,3,10,0,222.0,297.0,4.2,24.9,444.0,490.36,379.65
2018,10,3,10,15,284.0,300.5,4.2,25.0,496.0,548.63,422.56
2018,10,3,10,30,346.0,304.0,4.2,25.1,548.0,590.49,453.09
2018,10,3,10,45,331.5,317.0,4.25,25.2,555.5,578.78,442.98
2018,10,3,11,0,317.0,330.0,4.3,25.3,563.0,565.98,432.38
2018,10,3,11,15,259.0,343.5,4.25,25.2,535.5,521.26,397.88
2018,10,3,11,30,201.0,357.0,4.2,25.1,508.0,472.2,360.32
2018,10,3,11,45,139.0,350.5,4.15,25.0,455.0,412.75,314.98
2018,10,3,12,0,77.0,344.0,4.1,24.9,402.0,354.21,270.15
2018,10,3,12,15,96.0,344.0,4.05,24.7,416.0,357.92,273.26
2018,10,3,12,30,115.0,344.0,4.0,24.5,430.0,360.21,274.94
2018,10,3,12,45,75.0,316.5,3.95,24.25,372.0,308.05,235.3
2018,10,3,13,0,35.0,289.0,3.9,24.0,314.0,260.84,199.5
2018,10,3,13,15,95.5,302.0,3.8,23.85,368.5,289.59,220.99
2018,10,3,13,30,156.0,315.0,3.7,23.7,423.0,306.53,232.28
2018,10,3,13,45,173.0,303.5,3.6,23.5,418.5,289.13,217.67
2018,10,3,14,0,190.0,292.0,3.5,23.3,414.0,269.87,201.45
2018,10,3,14,15,121.0,249.5,3.35,23.2,325.5,212.72,159.28
2018,10,3,14,30,52.0,207.0,3.2,23.1,237.0,171.19,129.95
2018,10,3,14,45,26.0,158.0,3.1,22.95,173.0,129.73,98.78
2018,10,3,15,0,0.0,109.0,3.0,22.8,109.0,94.79,75.31
2018,10,3,15,15,1.0,104.0,3.0,22.8,104.5,90.38,71.84
2018,10,3,15,30,2.0,99.0,3.0,22.8,100.0,85.91,68.25
2018,10,3,15,45,44.5,109.0,2.8,22.55,124.5,89.82,71.84
2018,10,3,16,0,87.0,119.0,2.6,22.3,149.0,91.66,73.62
2018,10,3,16,15,97.5,104.0,2.4,22.0,132.5,80.98,64.57
2018,10,3,16,30,108.0,89.0,2.2,21.7,116.0,69.97,55.02
2018,10,3,16,45,81.5,70.5,1.95,21.45,88.0,56.15,42.8
2018,10,3,17,0,55.0,52.0,1.7,21.2,60.0,42.02,30.07
2018,10,3,17,15,31.5,33.0,1.5,20.75,37.0,27.87,16.4
2018,10,3,17,30,8.0,14.0,1.3,20.3,14.0,12.38,0.0
2018,10,3,17,45,4.0,7.0,1.05,19.9,7.0,6.37,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,4,5,45,12.5,2.0,0.7,15.65,1.5,0.0,0.0
2018,10,4,6,0,25.0,4.0,0.7,15.7,3.0,0.0,0.0
2018,10,4,6,15,176.0,15.5,0.85,16.2,28.0,118.8,0.0
2018,10,4,6,30,327.0,27.0,1.0,16.7,53.0,277.5,184.86
2018,10,4,6,45,435.0,35.0,1.15,17.2,97.0,372.45,295.42
2018,10,4,7,0,543.0,43.0,1.3,17.7,141.0,470.1,378.43
2018,10,4,7,15,315.5,46.0,1.35,18.25,107.5,320.96,263.04
2018,10,4,7,30,88.0,49.0,1.4,18.8,74.0,132.52,107.56
2018,10,4,7,45,53.0,84.0,1.45,19.35,100.0,125.77,101.13
2018,10,4,8,0,18.0,119.0,1.5,19.9,126.0,128.01,101.28
2018,10,4,8,15,35.0,141.5,1.6,20.5,157.0,175.39,139.76
2018,10,4,8,30,52.0,164.0,1.7,21.1,188.0,212.65,169.21
2018,10,4,8,45,68.0,194.5,1.75,21.75,229.0,258.25,204.45
2018,10,4,9,0,84.0,225.0,1.8,22.4,270.0,303.08,238.25
2018,10,4,9,15,67.5,228.0,1.9,22.85,266.0,287.9,224.95
2018,10,4,9,30,51.0,231.0,2.0,23.3,262.0,273.19,212.32
2018,10,4,9,45,32.5,221.5,2.05,23.75,241.5,243.95,188.52
2018,10,4,10,0,14.0,212.0,2.1,24.2,221.0,206.06,158.1
2018,10,4,10,15,116.5,255.5,2.2,24.5,336.5,352.59,272.4
2018,10,4,10,30,219.0,299.0,2.3,24.8,452.0,471.92,361.47
2018,10,4,10,45,343.0,269.5,2.35,25.1,517.0,538.73,411.11
2018,10,4,11,0,467.0,240.0,2.4,25.4,582.0,598.6,454.72
2018,10,4,11,15,420.0,229.5,2.55,25.45,540.0,535.79,408.4
2018,10,4,11,30,373.0,219.0,2.7,25.5,498.0,474.66,363.3
2018,10,4,11,45,289.0,226.5,2.8,25.5,443.0,402.17,308.34
2018,10,4,12,0,205.0,234.0,2.9,25.5,388.0,341.91,261.83
2018,10,4,12,15,157.0,237.5,3.0,25.4,355.0,303.15,231.81
2018,10,4,12,30,109.0,241.0,3.1,25.3,322.0,270.41,206.27
2018,10,4,12,45,292.0,243.0,3.25,25.2,454.5,351.87,267.8
2018,10,4,13,0,475.0,245.0,3.4,25.1,587.0,414.41,311.73
2018,10,4,13,15,649.5,178.5,3.5,24.9,631.5,400.65,296.76
2018,10,4,13,30,824.0,112.0,3.6,24.7,676.0,372.68,268.31
2018,10,4,13,45,813.0,109.5,3.65,24.5,646.5,320.88,223.45
2018,10,4,14,0,802.0,107.0,3.7,24.3,617.0,269.25,178.68
2018,10,4,14,15,798.0,101.5,3.7,24.0,585.0,216.94,134.29
2018,10,4,14,30,794.0,96.0,3.7,23.7,553.0,164.53,93.29
2018,10,4,14,45,775.5,93.0,3.7,23.45,512.5,113.12,61.49
2018,10,4,15,0,757.0,90.0,3.7,23.2,472.0,64.38,49.48
2018,10,4,15,15,731.5,86.5,3.7,23.2,427.0,63.33,48.77
2018,10,4,15,30,706.0,83.0,3.7,23.2,382.0,56.56,43.13
2018,10,4,15,45,671.0,78.0,3.55,22.75,334.0,54.52,41.57
2018,10,4,16,0,636.0,73.0,3.4,22.3,286.0,52.42,39.92
2018,10,4,16,15,585.5,66.5,3.25,22.0,237.5,49.0,37.02
2018,10,4,16,30,535.0,60.0,3.1,21.7,189.0,45.5,33.91
2018,10,4,16,45,454.0,51.5,3.0,21.4,142.5,40.1,28.98
2018,10,4,17,0,373.0,43.0,2.9,21.1,96.0,34.6,23.71
2018,10,4,17,15,247.0,30.5,2.7,20.7,59.5,25.1,13.72
2018,10,4,17,30,121.0,18.0,2.5,20.3,23.0,16.37,0.0
2018,10,4,17,45,60.5,9.0,2.35,19.9,11.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.05,12.45,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.1,12.5,2.0,0.0,0.0
2018,10,5,6,15,174.5,15.5,1.3,13.05,27.5,117.46,0.0
2018,10,5,6,30,326.0,28.0,1.5,13.6,53.0,274.71,178.14
2018,10,5,6,45,440.5,35.5,1.75,14.1,97.5,375.5,301.94
2018,10,5,7,0,555.0,43.0,2.0,14.6,142.0,476.89,390.34
2018,10,5,7,15,558.5,54.0,2.0,15.25,181.0,507.99,417.25
2018,10,5,7,30,562.0,65.0,2.0,15.9,220.0,537.35,440.61
2018,10,5,7,45,600.5,73.0,2.0,16.6,268.0,588.04,478.39
2018,10,5,8,0,639.0,81.0,2.0,17.3,316.0,638.06,513.79
2018,10,5,8,15,709.0,79.0,1.9,18.05,373.0,699.49,555.44
2018,10,5,8,30,779.0,77.0,1.8,18.8,430.0,756.98,592.44
2018,10,5,8,45,823.0,73.5,1.7,19.6,480.0,793.38,613.19
2018,10,5,9,0,867.0,70.0,1.6,20.4,530.0,819.84,626.62
2018,10,5,9,15,880.0,72.5,1.55,21.2,569.0,832.53,630.96
2018,10,5,9,30,893.0,75.0,1.5,22.0,608.0,841.84,633.17
2018,10,5,9,45,901.5,77.0,1.4,22.8,640.5,843.31,629.61
2018,10,5,10,0,910.0,79.0,1.3,23.6,673.0,841.24,623.88
2018,10,5,10,15,911.5,82.0,1.4,24.25,697.0,831.02,615.78
2018,10,5,10,30,913.0,85.0,1.5,24.9,721.0,817.33,605.54
2018,10,5,10,45,886.0,99.5,1.65,25.5,730.0,790.33,587.05
2018,10,5,11,0,859.0,114.0,1.8,26.1,739.0,765.19,569.79
2018,10,5,11,15,896.5,99.5,1.95,26.45,760.0,746.53,557.33
2018,10,5,11,30,934.0,85.0,2.1,26.8,781.0,727.75,544.24
2018,10,5,11,45,933.0,85.5,2.2,27.1,782.5,693.61,518.81
2018,10,5,12,0,932.0,86.0,2.3,27.4,784.0,656.8,491.04
2018,10,5,12,15,927.0,87.5,2.4,27.55,777.5,616.11,460.1
2018,10,5,12,30,922.0,89.0,2.5,27.7,771.0,573.38,426.84
2018,10,5,12,45,907.5,93.0,2.55,27.8,754.0,526.35,389.48
2018,10,5,13,0,893.0,97.0,2.6,27.9,737.0,478.46,350.52
2018,10,5,13,15,856.0,107.5,2.65,27.85,706.0,426.49,308.04
2018,10,5,13,30,819.0,118.0,2.7,27.8,675.0,372.12,263.16
2018,10,5,13,45,765.0,129.5,2.75,27.7,632.5,319.66,219.87
2018,10,5,14,0,711.0,141.0,2.8,27.6,590.0,265.66,175.98
2018,10,5,14,15,655.5,142.0,2.95,27.45,537.5,213.3,135.07
2018,10,5,14,30,600.0,143.0,3.1,27.3,485.0,166.66,101.78
2018,10,5,14,45,706.5,110.5,3.25,27.1,484.5,111.71,62.67
2018,10,5,15,0,813.0,78.0,3.4,26.9,484.0,56.31,41.96
2018,10,5,15,15,788.5,75.0,3.4,26.9,438.0,55.29,41.26
2018,10,5,15,30,764.0,72.0,3.4,26.9,392.0,54.27,40.52
2018,10,5,15,45,730.0,67.5,3.55,26.05,342.5,51.99,38.85
2018,10,5,16,0,696.0,63.0,3.7,25.2,293.0,49.67,37.08
2018,10,5,16,15,646.0,58.0,3.45,24.5,243.0,42.8,31.29
2018,10,5,16,30,596.0,53.0,3.2,23.8,193.0,40.18,29.01
2018,10,5,16,45,516.0,46.0,3.0,23.1,145.5,35.77,25.02
2018,10,5,17,0,436.0,39.0,2.8,22.4,98.0,31.33,20.73
2018,10,5,17,15,286.0,28.0,2.6,21.6,60.0,23.02,11.46
2018,10,5,17,30,136.0,17.0,2.4,20.8,22.0,15.46,0.0
2018,10,5,17,45,68.0,8.5,2.15,20.05,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,18.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.5,15.05,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.5,15.1,2.0,0.0,0.0
2018,10,6,6,15,132.5,15.0,2.65,15.35,23.5,91.78,0.0
2018,10,6,6,30,244.0,27.0,2.8,15.6,45.0,219.77,133.95
2018,10,6,6,45,361.0,36.0,2.9,15.9,87.0,322.18,258.63
2018,10,6,7,0,478.0,45.0,3.0,16.2,129.0,424.46,348.57
2018,10,6,7,15,538.5,53.5,3.0,16.7,177.0,491.1,404.76
2018,10,6,7,30,599.0,62.0,3.0,17.2,225.0,559.31,458.93
2018,10,6,7,45,675.5,62.0,3.0,17.65,280.5,624.79,508.5
2018,10,6,8,0,752.0,62.0,3.0,18.1,336.0,696.48,560.67
2018,10,6,8,15,783.5,64.0,3.1,18.8,384.5,734.09,585.76
2018,10,6,8,30,815.0,66.0,3.2,19.5,433.0,769.63,608.86
2018,10,6,8,45,838.5,67.5,3.3,20.25,478.0,787.99,618.98
2018,10,6,9,0,862.0,69.0,3.4,21.0,523.0,811.19,632.56
2018,10,6,9,15,876.5,71.5,3.6,21.7,562.5,825.04,639.96
2018,10,6,9,30,891.0,74.0,3.8,22.4,602.0,835.51,645.06
2018,10,6,9,45,901.5,75.5,3.95,23.05,635.5,837.99,644.49
2018,10,6,10,0,912.0,77.0,4.1,23.7,669.0,836.92,641.59
2018,10,6,10,15,920.5,78.5,4.25,24.05,696.0,830.61,635.91
2018,10,6,10,30,929.0,80.0,4.4,24.4,723.0,820.66,627.82
2018,10,6,10,45,934.5,80.5,4.5,24.75,742.0,803.71,614.8
2018,10,6,11,0,940.0,81.0,4.6,25.1,761.0,783.29,599.62
2018,10,6,11,15,943.5,82.0,4.65,25.2,772.5,758.54,581.75
2018,10,6,11,30,947.0,83.0,4.7,25.3,784.0,730.52,561.02
2018,10,6,11,45,948.0,83.0,4.8,25.45,787.0,696.75,534.86
2018,10,6,12,0,949.0,83.0,4.9,25.6,790.0,660.16,506.1
2018,10,6,12,15,947.5,83.0,5.0,25.6,784.0,619.46,473.94
2018,10,6,12,30,946.0,83.0,5.1,25.6,778.0,576.44,439.2
2018,10,6,12,45,942.0,83.0,5.15,25.6,764.0,530.08,400.88
2018,10,6,13,0,938.0,83.0,5.2,25.6,750.0,481.99,360.23
2018,10,6,13,15,931.5,83.0,5.25,25.45,728.5,431.42,316.83
2018,10,6,13,30,925.0,83.0,5.3,25.3,707.0,379.8,271.58
2018,10,6,13,45,916.0,81.5,5.3,25.15,677.5,325.44,223.59
2018,10,6,14,0,907.0,80.0,5.3,25.0,648.0,270.78,175.5
2018,10,6,14,15,894.5,78.5,5.3,24.8,612.0,215.45,128.78
2018,10,6,14,30,882.0,77.0,5.3,24.6,576.0,160.65,87.14
2018,10,6,14,45,864.0,75.5,5.3,24.4,534.0,106.27,55.85
2018,10,6,15,0,846.0,74.0,5.3,24.2,492.0,53.91,40.44
2018,10,6,15,15,822.0,71.0,5.3,24.2,445.0,52.76,39.61
2018,10,6,15,30,798.0,68.0,5.3,24.2,398.0,51.61,38.74
2018,10,6,15,45,763.5,64.5,5.2,23.55,348.0,49.98,37.56
2018,10,6,16,0,729.0,61.0,5.1,22.9,298.0,48.37,36.33
2018,10,6,16,15,665.5,57.0,4.8,22.35,245.0,46.21,34.53
2018,10,6,16,30,602.0,53.0,4.5,21.8,192.0,40.38,29.42
2018,10,6,16,45,502.0,45.5,4.15,21.25,141.5,35.48,24.93
2018,10,6,17,0,402.0,38.0,3.8,20.7,91.0,30.55,20.14
2018,10,6,17,15,263.5,26.5,3.5,20.0,55.0,21.78,9.84
2018,10,6,17,30,125.0,15.0,3.2,19.3,19.0,13.64,0.0
2018,10,6,17,45,62.5,7.5,2.85,18.65,9.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,7,5,45,13.0,1.5,2.0,13.05,1.0,0.0,0.0
2018,10,7,6,0,26.0,3.0,2.0,13.1,2.0,0.0,0.0
2018,10,7,6,15,186.0,14.0,2.3,13.95,26.0,121.93,0.0
2018,10,7,6,30,346.0,25.0,2.6,14.8,50.0,279.42,159.66
2018,10,7,6,45,460.0,33.0,2.85,15.65,95.0,382.63,305.7
2018,10,7,7,0,574.0,41.0,3.1,16.5,140.0,477.07,389.58
2018,10,7,7,15,640.0,46.5,3.4,17.2,191.0,547.52,448.61
2018,10,7,7,30,706.0,52.0,3.7,17.9,242.0,618.97,505.38
2018,10,7,7,45,748.5,56.0,4.0,18.65,294.0,670.99,544.67
2018,10,7,8,0,791.0,60.0,4.3,19.4,346.0,721.99,581.61
2018,10,7,8,15,819.5,63.0,4.4,20.1,395.5,758.94,606.52
2018,10,7,8,30,848.0,66.0,4.5,20.8,445.0,786.07,623.6
2018,10,7,8,45,868.5,68.5,4.65,21.55,490.5,810.93,638.91
2018,10,7,9,0,889.0,71.0,4.8,22.3,536.0,832.84,651.9
2018,10,7,9,15,903.5,73.0,4.75,22.8,576.0,845.92,657.93
2018,10,7,9,30,918.0,75.0,4.7,23.3,616.0,855.56,661.59
2018,10,7,9,45,928.5,76.5,4.7,23.85,649.5,857.73,660.25
2018,10,7,10,0,939.0,78.0,4.7,24.4,683.0,856.25,656.54
2018,10,7,10,15,945.5,79.0,4.7,24.8,709.0,847.29,648.15
2018,10,7,10,30,952.0,80.0,4.7,25.2,735.0,834.71,637.44
2018,10,7,10,45,956.5,80.5,4.65,25.65,753.5,816.44,622.52
2018,10,7,11,0,961.0,81.0,4.6,26.1,772.0,794.67,605.35
2018,10,7,11,15,964.0,81.5,4.6,26.35,783.0,768.41,585.92
2018,10,7,11,30,967.0,82.0,4.6,26.6,794.0,738.88,563.54
2018,10,7,11,45,967.0,82.0,4.55,26.9,796.0,703.77,535.61
2018,10,7,12,0,967.0,82.0,4.5,27.2,798.0,665.86,505.28
2018,10,7,12,15,963.5,82.5,4.45,27.35,791.0,623.77,471.72
2018,10,7,12,30,960.0,83.0,4.4,27.5,784.0,579.47,435.84
2018,10,7,12,45,955.0,83.5,4.4,27.6,769.5,532.44,397.27
2018,10,7,13,0,950.0,84.0,4.4,27.7,755.0,483.73,356.45
2018,10,7,13,15,942.0,83.0,4.4,27.7,731.5,431.16,311.92
2018,10,7,13,30,934.0,82.0,4.4,27.7,708.0,377.71,265.74
2018,10,7,13,45,923.5,81.0,4.45,27.75,677.5,322.91,218.0
2018,10,7,14,0,913.0,80.0,4.5,27.8,647.0,267.95,170.38
2018,10,7,14,15,898.5,78.5,4.5,27.65,610.0,212.02,124.14
2018,10,7,14,30,884.0,77.0,4.5,27.5,573.0,156.83,83.38
2018,10,7,14,45,863.0,76.0,4.55,27.35,530.0,102.61,53.79
2018,10,7,15,0,842.0,75.0,4.6,27.2,487.0,54.76,40.64
2018,10,7,15,15,817.5,72.0,4.6,27.2,440.0,53.63,39.84
2018,10,7,15,30,793.0,69.0,4.6,27.2,393.0,52.5,39.01
2018,10,7,15,45,754.0,65.5,4.4,26.55,342.0,50.89,37.85
2018,10,7,16,0,715.0,62.0,4.2,25.9,291.0,49.3,36.65
2018,10,7,16,15,654.0,57.0,3.6,24.95,238.5,46.34,34.24
2018,10,7,16,30,593.0,52.0,3.0,24.0,186.0,39.7,28.53
2018,10,7,16,45,500.5,44.5,2.45,23.05,137.5,34.8,24.11
2018,10,7,17,0,408.0,37.0,1.9,22.1,89.0,29.87,19.34
2018,10,7,17,15,264.0,25.5,1.75,21.3,53.0,21.04,8.21
2018,10,7,17,30,120.0,14.0,1.6,20.5,17.0,12.73,0.0
2018,10,7,17,45,60.0,7.0,1.4,19.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.1,15.1,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.1,15.1,2.0,0.0,0.0
2018,10,8,6,15,177.0,13.5,1.1,15.8,24.5,115.71,0.0
2018,10,8,6,30,331.0,24.0,1.1,16.5,47.0,266.5,136.18
2018,10,8,6,45,438.0,31.5,1.1,17.2,89.0,364.91,285.89
2018,10,8,7,0,545.0,39.0,1.1,17.9,131.0,453.06,362.8
2018,10,8,7,15,621.5,44.0,1.15,18.7,183.0,529.05,423.45
2018,10,8,7,30,698.0,49.0,1.2,19.5,235.0,606.78,481.85
2018,10,8,7,45,732.0,54.0,1.3,20.3,284.0,653.15,514.83
2018,10,8,8,0,766.0,59.0,1.4,21.1,333.0,698.27,545.6
2018,10,8,8,15,801.0,60.5,1.55,21.9,382.5,737.87,571.75
2018,10,8,8,30,836.0,62.0,1.7,22.7,432.0,768.01,590.6
2018,10,8,8,45,855.5,64.5,1.85,23.55,476.5,791.92,604.69
2018,10,8,9,0,875.0,67.0,2.0,24.4,521.0,812.92,616.6
2018,10,8,9,15,888.5,68.5,2.0,24.85,559.5,824.53,621.71
2018,10,8,9,30,902.0,70.0,2.0,25.3,598.0,832.79,624.68
2018,10,8,9,45,912.0,71.5,2.0,25.75,631.0,834.69,623.49
2018,10,8,10,0,922.0,73.0,2.0,26.2,664.0,833.0,620.09
2018,10,8,10,15,929.5,74.0,2.0,26.6,690.0,825.12,612.86
2018,10,8,10,30,937.0,75.0,2.0,27.0,716.0,813.63,603.43
2018,10,8,10,45,941.5,75.5,2.0,27.35,734.0,795.73,590.0
2018,10,8,11,0,946.0,76.0,2.0,27.7,752.0,774.39,574.43
2018,10,8,11,15,948.5,76.5,2.05,27.95,762.5,748.27,556.32
2018,10,8,11,30,951.0,77.0,2.1,28.2,773.0,718.95,535.26
2018,10,8,11,45,951.5,77.5,2.1,28.45,775.5,685.28,509.7
2018,10,8,12,0,952.0,78.0,2.1,28.7,778.0,648.78,481.72
2018,10,8,12,15,950.5,78.0,2.15,28.85,772.0,608.04,450.57
2018,10,8,12,30,949.0,78.0,2.2,29.0,766.0,564.97,416.93
2018,10,8,12,45,945.0,78.0,2.2,29.15,752.0,518.57,379.79
2018,10,8,13,0,941.0,78.0,2.2,29.3,738.0,470.46,340.36
2018,10,8,13,15,935.0,76.5,2.25,29.3,715.5,418.8,297.6
2018,10,8,13,30,929.0,75.0,2.3,29.3,693.0,366.1,252.97
2018,10,8,13,45,920.0,74.5,2.3,29.3,664.0,312.57,207.02
2018,10,8,14,0,911.0,74.0,2.3,29.3,635.0,258.7,161.03
2018,10,8,14,15,898.5,72.0,2.3,29.1,598.5,203.01,115.84
2018,10,8,14,30,886.0,70.0,2.3,28.9,562.0,147.88,76.09
2018,10,8,14,45,868.5,68.5,2.35,28.75,520.5,93.64,47.79
2018,10,8,15,0,851.0,67.0,2.4,28.6,479.0,57.5,42.69
2018,10,8,15,15,827.5,64.0,2.4,28.6,432.5,55.4,41.08
2018,10,8,15,30,804.0,61.0,2.4,28.6,386.0,46.6,33.81
2018,10,8,15,45,769.0,58.0,2.4,27.85,336.0,45.16,32.8
2018,10,8,16,0,734.0,55.0,2.4,27.1,286.0,43.74,31.74
2018,10,8,16,15,680.0,50.5,2.1,26.1,235.0,40.99,29.51
2018,10,8,16,30,626.0,46.0,1.8,25.1,184.0,38.26,27.15
2018,10,8,16,45,537.5,39.5,1.5,24.1,136.0,33.61,22.95
2018,10,8,17,0,449.0,33.0,1.2,23.1,88.0,26.53,16.37
2018,10,8,17,15,294.0,23.0,1.15,22.3,52.0,18.91,5.46
2018,10,8,17,30,139.0,13.0,1.1,21.5,16.0,11.82,0.0
2018,10,8,17,45,69.5,6.5,1.05,20.75,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
