Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,5,45,2.5,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,6,0,5.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,6,15,85.0,8.5,1.05,15.9,14.0,57.17,0.0
2018,10,9,6,30,165.0,17.0,1.1,16.6,28.0,152.96,66.55
2018,10,9,6,45,311.5,29.0,1.15,17.25,72.5,277.67,218.08
2018,10,9,7,0,458.0,41.0,1.2,17.9,117.0,401.05,322.96
2018,10,9,7,15,324.5,51.5,1.2,18.7,114.5,322.63,263.09
2018,10,9,7,30,191.0,62.0,1.2,19.5,112.0,226.21,185.4
2018,10,9,7,45,202.0,96.0,1.2,20.3,158.5,281.46,229.49
2018,10,9,8,0,213.0,130.0,1.2,21.1,205.0,334.23,269.41
2018,10,9,8,15,499.0,102.0,1.1,22.05,312.0,550.44,435.94
2018,10,9,8,30,785.0,74.0,1.0,23.0,419.0,746.6,570.07
2018,10,9,8,45,826.5,72.5,0.95,23.95,468.5,782.63,587.93
2018,10,9,9,0,868.0,71.0,0.9,24.9,518.0,808.82,600.54
2018,10,9,9,15,880.0,74.0,0.9,25.4,557.0,820.79,605.44
2018,10,9,9,30,892.0,77.0,0.9,25.9,596.0,829.36,608.32
2018,10,9,9,45,899.0,80.5,0.85,26.45,628.5,830.9,605.88
2018,10,9,10,0,906.0,84.0,0.8,27.0,661.0,828.86,601.34
2018,10,9,10,15,913.5,85.0,0.8,27.4,686.5,820.84,594.29
2018,10,9,10,30,921.0,86.0,0.8,27.8,712.0,809.28,585.2
2018,10,9,10,45,925.5,87.0,0.75,28.2,730.5,791.92,571.8
2018,10,9,11,0,930.0,88.0,0.7,28.6,749.0,771.15,556.43
2018,10,9,11,15,933.0,88.5,0.8,28.85,759.5,745.49,540.47
2018,10,9,11,30,936.0,89.0,0.9,29.1,770.0,716.67,520.9
2018,10,9,11,45,937.0,88.5,1.0,29.35,772.0,682.55,497.08
2018,10,9,12,0,938.0,88.0,1.1,29.6,774.0,645.68,470.69
2018,10,9,12,15,935.0,88.5,1.2,29.7,767.5,604.89,441.0
2018,10,9,12,30,932.0,89.0,1.3,29.8,761.0,561.92,408.76
2018,10,9,12,45,927.0,89.0,1.45,29.95,746.5,515.59,373.2
2018,10,9,13,0,922.0,89.0,1.6,30.1,732.0,467.68,335.15
2018,10,9,13,15,915.0,88.0,1.75,30.0,709.5,416.82,293.98
2018,10,9,13,30,908.0,87.0,1.9,29.9,687.0,365.02,250.84
2018,10,9,13,45,890.5,88.0,2.0,29.8,655.0,311.3,205.69
2018,10,9,14,0,873.0,89.0,2.1,29.7,623.0,258.11,161.22
2018,10,9,14,15,829.5,93.0,2.3,29.35,576.5,197.04,113.91
2018,10,9,14,30,786.0,97.0,2.5,29.0,530.0,146.4,79.38
2018,10,9,14,45,779.0,91.0,2.65,28.7,492.5,94.15,51.98
2018,10,9,15,0,772.0,85.0,2.8,28.4,455.0,61.9,46.43
2018,10,9,15,15,730.5,82.0,2.8,28.4,404.5,60.96,45.8
2018,10,9,15,30,689.0,79.0,2.8,28.4,354.0,54.63,40.61
2018,10,9,15,45,670.5,73.0,3.05,27.35,311.5,51.83,38.52
2018,10,9,16,0,652.0,67.0,3.3,26.3,269.0,48.89,36.25
2018,10,9,16,15,575.5,62.5,3.25,25.4,217.5,46.78,34.53
2018,10,9,16,30,499.0,58.0,3.2,24.5,166.0,44.8,32.76
2018,10,9,16,45,418.5,47.5,3.1,23.6,121.0,37.6,26.32
2018,10,9,17,0,338.0,37.0,3.0,22.7,76.0,30.17,19.24
2018,10,9,17,15,214.5,24.5,2.85,21.9,45.0,20.45,4.36
2018,10,9,17,30,91.0,12.0,2.7,21.1,14.0,10.91,0.0
2018,10,9,17,45,45.5,6.0,2.6,20.35,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,6,15,25.5,9.0,1.8,13.9,10.5,22.95,0.0
2018,10,10,6,30,51.0,18.0,1.9,14.1,21.0,65.9,20.33
2018,10,10,6,45,145.0,34.5,1.95,14.35,55.5,172.67,135.74
2018,10,10,7,0,239.0,51.0,2.0,14.6,90.0,259.87,213.58
2018,10,10,7,15,233.0,64.0,2.0,15.0,113.0,275.71,228.92
2018,10,10,7,30,227.0,77.0,2.0,15.4,136.0,273.74,228.57
2018,10,10,7,45,135.5,104.0,1.95,15.8,141.0,227.24,188.34
2018,10,10,8,0,44.0,131.0,1.9,16.2,146.0,175.17,142.49
2018,10,10,8,15,81.0,155.5,1.9,16.75,188.5,230.63,188.37
2018,10,10,8,30,118.0,180.0,1.9,17.3,231.0,300.55,244.13
2018,10,10,8,45,377.5,154.0,1.9,17.85,342.5,507.67,409.65
2018,10,10,9,0,637.0,128.0,1.9,18.4,454.0,695.48,549.2
2018,10,10,9,15,757.5,105.5,1.9,18.95,522.0,761.17,592.01
2018,10,10,9,30,878.0,83.0,1.9,19.5,590.0,821.44,631.0
2018,10,10,9,45,890.0,84.0,1.9,20.05,623.0,824.0,629.53
2018,10,10,10,0,902.0,85.0,1.9,20.6,656.0,823.07,626.39
2018,10,10,10,15,909.5,86.0,1.85,21.1,681.5,815.0,618.2
2018,10,10,10,30,917.0,87.0,1.8,21.6,707.0,803.41,607.86
2018,10,10,10,45,922.5,87.5,1.8,22.05,725.0,786.26,594.5
2018,10,10,11,0,928.0,88.0,1.8,22.5,743.0,765.71,579.0
2018,10,10,11,15,930.5,88.0,1.8,22.8,753.0,739.21,559.82
2018,10,10,11,30,933.0,88.0,1.8,23.1,763.0,709.61,536.98
2018,10,10,11,45,933.0,88.5,1.8,23.45,765.0,675.92,510.81
2018,10,10,12,0,933.0,89.0,1.8,23.8,767.0,639.52,482.26
2018,10,10,12,15,930.0,89.0,1.8,23.95,760.0,598.44,450.16
2018,10,10,12,30,927.0,89.0,1.8,24.1,753.0,555.22,415.72
2018,10,10,12,45,920.5,89.0,1.85,24.25,737.5,508.44,377.98
2018,10,10,13,0,914.0,89.0,1.9,24.4,722.0,460.23,338.07
2018,10,10,13,15,906.0,88.5,1.95,24.4,699.5,409.84,295.62
2018,10,10,13,30,898.0,88.0,2.0,24.4,677.0,358.61,251.53
2018,10,10,13,45,887.5,87.0,2.05,24.4,647.5,305.73,205.65
2018,10,10,14,0,877.0,86.0,2.1,24.4,618.0,252.73,160.07
2018,10,10,14,15,862.0,84.0,2.15,24.2,581.0,198.41,115.97
2018,10,10,14,30,847.0,82.0,2.2,24.0,544.0,137.39,72.02
2018,10,10,14,45,826.5,80.0,2.3,23.85,502.0,84.37,45.87
2018,10,10,15,0,806.0,78.0,2.4,23.7,460.0,57.16,43.36
2018,10,10,15,15,779.5,74.5,2.4,23.7,414.0,55.74,42.3
2018,10,10,15,30,753.0,71.0,2.4,23.7,368.0,54.3,41.19
2018,10,10,15,45,711.0,67.5,2.5,22.95,318.0,52.78,40.1
2018,10,10,16,0,669.0,64.0,2.6,22.2,268.0,46.85,35.13
2018,10,10,16,15,605.5,59.0,2.6,21.55,218.0,44.27,32.94
2018,10,10,16,30,542.0,54.0,2.6,20.9,168.0,41.75,30.62
2018,10,10,16,45,442.0,46.0,2.55,20.25,122.0,36.56,25.77
2018,10,10,17,0,342.0,38.0,2.5,19.6,76.0,31.37,20.35
2018,10,10,17,15,204.0,24.0,2.5,18.95,43.5,20.18,1.53
2018,10,10,17,30,66.0,10.0,2.5,18.3,11.0,9.1,0.0
2018,10,10,17,45,33.0,5.0,2.45,17.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,11,6,15,46.5,12.0,0.25,14.7,15.0,37.71,0.0
2018,10,11,6,30,93.0,24.0,0.3,15.0,30.0,104.39,24.07
2018,10,11,6,45,189.5,39.0,0.35,15.25,65.0,209.5,162.4
2018,10,11,7,0,286.0,54.0,0.4,15.5,100.0,295.91,238.66
2018,10,11,7,15,401.5,63.0,0.55,15.85,152.0,392.8,319.31
2018,10,11,7,30,517.0,72.0,0.7,16.2,204.0,501.14,405.36
2018,10,11,7,45,570.0,78.0,0.85,16.55,252.5,558.58,449.2
2018,10,11,8,0,623.0,84.0,1.0,16.9,301.0,615.69,491.41
2018,10,11,8,15,671.5,87.0,1.1,17.35,351.0,664.77,525.82
2018,10,11,8,30,720.0,90.0,1.2,17.8,401.0,712.44,558.37
2018,10,11,8,45,741.5,94.0,1.3,18.25,443.5,737.61,574.32
2018,10,11,9,0,763.0,98.0,1.4,18.7,486.0,756.24,585.72
2018,10,11,9,15,787.0,99.5,1.4,19.1,526.0,775.37,596.53
2018,10,11,9,30,811.0,101.0,1.4,19.5,566.0,791.29,605.07
2018,10,11,9,45,766.5,119.5,1.45,19.9,579.0,767.27,586.66
2018,10,11,10,0,722.0,138.0,1.5,20.3,592.0,744.16,569.39
2018,10,11,10,15,743.5,137.0,1.55,20.8,621.0,745.38,568.96
2018,10,11,10,30,765.0,136.0,1.6,21.3,650.0,740.39,564.07
2018,10,11,10,45,722.5,155.5,1.6,21.8,651.0,711.12,540.64
2018,10,11,11,0,680.0,175.0,1.6,22.3,652.0,677.27,514.12
2018,10,11,11,15,657.0,186.5,1.65,22.65,653.0,648.05,491.81
2018,10,11,11,30,634.0,198.0,1.7,23.0,654.0,617.5,468.31
2018,10,11,11,45,760.5,152.0,1.7,23.35,700.0,626.11,473.96
2018,10,11,12,0,887.0,106.0,1.7,23.7,746.0,624.14,470.83
2018,10,11,12,15,888.0,104.0,1.65,23.85,740.5,584.94,439.59
2018,10,11,12,30,889.0,102.0,1.6,24.0,735.0,543.47,406.27
2018,10,11,12,45,888.5,99.5,1.6,24.15,721.5,498.75,369.96
2018,10,11,13,0,888.0,97.0,1.6,24.3,708.0,452.22,331.28
2018,10,11,13,15,882.0,95.5,1.55,24.35,686.0,402.88,289.51
2018,10,11,13,30,876.0,94.0,1.5,24.4,664.0,352.6,246.16
2018,10,11,13,45,867.5,91.0,1.45,24.5,634.5,299.75,200.47
2018,10,11,14,0,859.0,88.0,1.4,24.6,605.0,246.69,155.13
2018,10,11,14,15,845.0,86.5,1.35,24.5,569.5,186.95,107.25
2018,10,11,14,30,831.0,85.0,1.3,24.4,534.0,134.43,70.7
2018,10,11,14,45,812.0,82.0,1.2,24.25,492.5,81.71,45.77
2018,10,11,15,0,793.0,79.0,1.1,24.1,451.0,57.98,43.99
2018,10,11,15,15,766.0,75.5,1.1,24.1,405.0,56.58,42.96
2018,10,11,15,30,739.0,72.0,1.1,24.1,359.0,55.19,41.89
2018,10,11,15,45,699.5,68.0,0.85,23.55,310.5,53.31,40.47
2018,10,11,16,0,660.0,64.0,0.6,23.0,262.0,46.97,35.14
2018,10,11,16,15,599.0,58.0,0.6,22.35,212.5,43.61,32.27
2018,10,11,16,30,538.0,52.0,0.6,21.7,163.0,40.23,29.21
2018,10,11,16,45,440.5,43.5,0.55,21.05,117.5,34.53,23.93
2018,10,11,17,0,343.0,35.0,0.5,20.4,72.0,28.77,17.95
2018,10,11,17,15,199.5,21.5,0.6,19.7,40.5,17.95,0.0
2018,10,11,17,30,56.0,8.0,0.7,19.0,9.0,7.28,0.0
2018,10,11,17,45,28.0,4.0,0.8,18.3,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,6,15,72.5,11.5,1.05,14.1,15.5,52.05,0.0
2018,10,12,6,30,145.0,23.0,1.2,14.7,31.0,143.28,15.83
2018,10,12,6,45,275.0,35.5,1.4,15.3,71.0,258.72,201.17
2018,10,12,7,0,405.0,48.0,1.6,15.9,111.0,368.89,299.36
2018,10,12,7,15,480.0,56.5,1.6,16.7,158.0,442.83,361.5
2018,10,12,7,30,555.0,65.0,1.6,17.5,205.0,518.76,421.83
2018,10,12,7,45,581.0,74.0,1.6,18.25,248.5,559.9,452.24
2018,10,12,8,0,607.0,83.0,1.6,19.0,292.0,599.81,480.34
2018,10,12,8,15,642.5,89.0,1.65,20.05,338.5,641.93,508.61
2018,10,12,8,30,678.0,95.0,1.7,21.1,385.0,682.39,534.67
2018,10,12,8,45,724.5,94.0,1.7,22.1,433.5,721.03,558.4
2018,10,12,9,0,771.0,93.0,1.7,23.1,482.0,753.93,577.5
2018,10,12,9,15,797.0,92.5,1.6,23.95,521.5,772.22,585.59
2018,10,12,9,30,823.0,92.0,1.5,24.8,561.0,787.31,591.44
2018,10,12,9,45,845.5,89.5,1.45,25.65,595.0,793.85,592.0
2018,10,12,10,0,868.0,87.0,1.4,26.5,629.0,790.98,586.42
2018,10,12,10,15,877.0,88.5,1.45,27.05,655.0,784.9,580.71
2018,10,12,10,30,886.0,90.0,1.5,27.6,681.0,775.35,572.85
2018,10,12,10,45,892.0,90.0,1.55,28.2,698.5,758.52,560.16
2018,10,12,11,0,898.0,90.0,1.6,28.8,716.0,738.4,545.41
2018,10,12,11,15,901.0,90.5,1.75,29.05,726.5,713.45,528.41
2018,10,12,11,30,904.0,91.0,1.9,29.3,737.0,685.46,508.17
2018,10,12,11,45,905.0,91.0,2.0,29.6,739.0,652.8,483.78
2018,10,12,12,0,906.0,91.0,2.1,29.9,741.0,617.46,456.94
2018,10,12,12,15,903.0,91.5,2.25,30.0,734.5,577.88,426.93
2018,10,12,12,30,900.0,92.0,2.4,30.1,728.0,536.21,394.48
2018,10,12,12,45,894.5,91.5,2.55,30.15,713.0,490.64,358.28
2018,10,12,13,0,889.0,91.0,2.7,30.2,698.0,443.64,319.88
2018,10,12,13,15,882.0,90.0,2.8,30.15,676.0,394.45,278.83
2018,10,12,13,30,875.0,89.0,2.9,30.1,654.0,344.4,236.21
2018,10,12,13,45,864.0,88.0,3.05,30.1,625.0,292.68,192.01
2018,10,12,14,0,853.0,87.0,3.2,30.1,596.0,240.93,148.41
2018,10,12,14,15,838.5,84.5,3.3,29.9,560.0,180.76,101.08
2018,10,12,14,30,824.0,82.0,3.4,29.7,524.0,127.93,65.32
2018,10,12,14,45,804.0,80.0,3.5,29.45,483.0,76.46,42.75
2018,10,12,15,0,784.0,78.0,3.6,29.2,442.0,57.34,42.53
2018,10,12,15,15,757.0,74.5,3.6,29.2,396.5,55.93,41.48
2018,10,12,15,30,730.0,71.0,3.6,29.2,351.0,54.51,40.41
2018,10,12,15,45,691.0,66.0,3.65,28.5,302.5,51.78,38.31
2018,10,12,16,0,652.0,61.0,3.7,27.8,254.0,44.77,32.51
2018,10,12,16,15,593.5,55.5,3.25,26.85,205.5,41.74,29.99
2018,10,12,16,30,535.0,50.0,2.8,25.9,157.0,38.71,27.29
2018,10,12,16,45,439.0,41.5,2.35,24.95,112.5,32.95,22.06
2018,10,12,17,0,343.0,33.0,1.9,24.0,68.0,27.1,15.99
2018,10,12,17,15,205.0,21.0,1.75,23.2,38.5,17.68,0.0
2018,10,12,17,30,67.0,9.0,1.6,22.4,9.0,8.19,0.0
2018,10,12,17,45,33.5,4.5,1.45,21.6,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,6,15,123.5,11.0,1.15,16.8,17.5,80.51,0.0
2018,10,13,6,30,247.0,22.0,1.2,17.4,35.0,200.1,0.0
2018,10,13,6,45,372.5,31.0,1.2,18.0,75.5,315.8,240.55
2018,10,13,7,0,498.0,40.0,1.2,18.6,116.0,420.77,335.06
2018,10,13,7,15,577.0,46.0,1.4,19.45,166.0,495.62,397.39
2018,10,13,7,30,656.0,52.0,1.6,20.3,216.0,567.93,453.91
2018,10,13,7,45,694.0,58.0,1.8,21.15,264.5,616.9,490.41
2018,10,13,8,0,732.0,64.0,2.0,22.0,313.0,664.75,524.54
2018,10,13,8,15,770.0,66.0,2.05,22.85,362.0,706.06,551.71
2018,10,13,8,30,808.0,68.0,2.1,23.7,411.0,745.39,576.58
2018,10,13,8,45,829.5,70.5,2.2,24.6,455.0,769.77,590.56
2018,10,13,9,0,851.0,73.0,2.3,25.5,499.0,784.17,597.48
2018,10,13,9,15,867.5,75.0,2.4,26.0,538.0,798.05,605.0
2018,10,13,9,30,884.0,77.0,2.5,26.5,577.0,808.63,610.28
2018,10,13,9,45,896.5,78.0,2.6,27.0,610.0,811.39,610.29
2018,10,13,10,0,909.0,79.0,2.7,27.5,643.0,810.63,608.06
2018,10,13,10,15,917.0,79.5,2.85,27.8,668.5,802.2,601.53
2018,10,13,10,30,925.0,80.0,3.0,28.1,694.0,790.25,592.71
2018,10,13,10,45,930.0,81.0,3.1,28.4,712.0,773.08,580.13
2018,10,13,11,0,935.0,82.0,3.2,28.7,730.0,752.49,565.28
2018,10,13,11,15,938.0,82.5,3.35,28.85,740.5,726.65,546.91
2018,10,13,11,30,941.0,83.0,3.5,29.0,751.0,697.65,525.02
2018,10,13,11,45,941.5,83.5,3.6,29.1,753.0,664.05,499.33
2018,10,13,12,0,942.0,84.0,3.7,29.2,755.0,627.68,471.08
2018,10,13,12,15,941.5,83.0,3.8,29.2,749.0,586.77,439.06
2018,10,13,12,30,941.0,82.0,3.9,29.2,743.0,543.54,404.47
2018,10,13,12,45,937.5,81.5,3.95,29.2,728.5,497.26,366.55
2018,10,13,13,0,934.0,81.0,4.0,29.2,714.0,449.26,326.3
2018,10,13,13,15,927.5,80.0,4.0,29.1,692.0,398.26,282.91
2018,10,13,13,30,921.0,79.0,4.0,29.0,670.0,346.28,237.92
2018,10,13,13,45,911.5,77.5,4.05,28.85,640.0,292.38,191.31
2018,10,13,14,0,902.0,76.0,4.1,28.7,610.0,238.27,145.32
2018,10,13,14,15,889.0,74.5,4.1,28.45,574.0,183.67,102.06
2018,10,13,14,30,876.0,73.0,4.1,28.2,538.0,129.66,66.08
2018,10,13,14,45,858.5,70.0,4.05,27.95,496.0,75.28,43.45
2018,10,13,15,0,841.0,67.0,4.0,27.7,454.0,57.56,43.01
2018,10,13,15,15,815.0,64.5,4.0,27.7,407.5,48.89,35.84
2018,10,13,15,30,789.0,62.0,4.0,27.7,361.0,47.93,35.13
2018,10,13,15,45,751.5,58.5,3.85,26.8,311.5,46.13,33.8
2018,10,13,16,0,714.0,55.0,3.7,25.9,262.0,44.35,32.42
2018,10,13,16,15,656.0,50.0,3.3,24.9,212.0,41.2,29.78
2018,10,13,16,30,598.0,45.0,2.9,23.9,162.0,38.08,26.97
2018,10,13,16,45,499.0,37.5,2.45,22.95,115.5,29.76,19.52
2018,10,13,17,0,400.0,30.0,2.0,22.0,69.0,24.6,13.84
2018,10,13,17,15,233.0,18.5,1.85,21.15,38.0,15.46,0.0
2018,10,13,17,30,66.0,7.0,1.7,20.3,7.0,6.37,0.0
2018,10,13,17,45,33.0,3.5,1.55,19.45,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,15,38.0,5.0,0.75,13.15,7.0,26.14,0.0
2018,10,14,6,30,76.0,10.0,0.8,13.7,14.0,72.76,0.0
2018,10,14,6,45,141.5,19.5,0.85,14.25,37.0,140.6,106.9
2018,10,14,7,0,207.0,29.0,0.9,14.8,60.0,199.22,162.45
2018,10,14,7,15,170.0,33.5,0.8,15.45,65.5,181.32,149.52
2018,10,14,7,30,133.0,38.0,0.7,16.1,71.0,161.9,133.72
2018,10,14,7,45,66.5,49.5,0.6,16.8,66.0,104.44,84.53
2018,10,14,8,0,0.0,61.0,0.5,17.5,61.0,53.89,39.97
2018,10,14,8,15,19.5,92.0,0.5,18.35,100.0,105.67,83.54
2018,10,14,8,30,39.0,123.0,0.5,19.2,139.0,154.26,122.96
2018,10,14,8,45,240.0,139.0,0.5,20.1,256.5,357.42,286.11
2018,10,14,9,0,441.0,155.0,0.5,21.0,374.0,551.42,428.52
2018,10,14,9,15,664.5,116.5,0.65,21.85,475.5,690.99,526.18
2018,10,14,9,30,888.0,78.0,0.8,22.7,577.0,809.44,603.73
2018,10,14,9,45,898.5,80.0,0.9,23.5,610.0,811.61,602.01
2018,10,14,10,0,909.0,82.0,1.0,24.3,643.0,810.24,599.56
2018,10,14,10,15,917.0,83.0,1.0,24.95,668.5,802.23,591.81
2018,10,14,10,30,925.0,84.0,1.0,25.6,694.0,790.66,581.97
2018,10,14,10,45,930.0,85.0,1.05,26.25,712.0,773.34,569.17
2018,10,14,11,0,935.0,86.0,1.1,26.9,730.0,752.6,554.24
2018,10,14,11,15,938.0,86.0,1.0,27.2,740.0,726.13,533.86
2018,10,14,11,30,941.0,86.0,0.9,27.5,750.0,696.52,510.63
2018,10,14,11,45,941.5,87.0,0.85,27.85,752.5,663.31,485.13
2018,10,14,12,0,942.0,88.0,0.8,28.2,755.0,627.32,457.33
2018,10,14,12,15,940.5,87.5,0.75,28.35,748.5,586.25,425.89
2018,10,14,12,30,939.0,87.0,0.7,28.5,742.0,542.93,392.15
2018,10,14,12,45,935.5,86.0,0.7,28.65,727.5,496.21,355.54
2018,10,14,13,0,932.0,85.0,0.7,28.8,713.0,447.8,316.63
2018,10,14,13,15,926.0,84.0,0.8,28.8,690.5,397.03,275.57
2018,10,14,13,30,920.0,83.0,0.9,28.8,668.0,345.23,232.53
2018,10,14,13,45,911.0,81.0,1.05,28.8,638.0,291.08,187.29
2018,10,14,14,0,902.0,79.0,1.2,28.8,608.0,236.68,142.31
2018,10,14,14,15,889.0,77.0,1.25,28.65,572.0,181.7,99.85
2018,10,14,14,30,876.0,75.0,1.3,28.5,536.0,127.34,64.77
2018,10,14,14,45,858.5,72.5,1.4,28.35,494.0,73.35,44.27
2018,10,14,15,0,841.0,70.0,1.5,28.2,452.0,52.2,38.43
2018,10,14,15,15,814.0,67.0,1.5,28.2,405.0,50.92,37.48
2018,10,14,15,30,787.0,64.0,1.5,28.2,358.0,49.64,36.5
2018,10,14,15,45,736.5,60.5,1.65,27.45,305.5,47.83,35.15
2018,10,14,16,0,686.0,57.0,1.8,26.7,253.0,46.07,33.78
2018,10,14,16,15,535.5,53.0,1.6,25.55,188.0,39.8,28.48
2018,10,14,16,30,385.0,49.0,1.4,24.4,123.0,37.71,26.57
2018,10,14,16,45,296.0,38.5,1.2,23.2,85.0,30.29,19.89
2018,10,14,17,0,207.0,28.0,1.0,22.0,47.0,21.87,11.34
2018,10,14,17,15,120.0,16.0,1.0,21.2,25.5,14.55,0.0
2018,10,14,17,30,33.0,4.0,1.0,20.4,4.0,3.64,0.0
2018,10,14,17,45,16.5,2.0,1.0,19.6,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,6,15,103.0,9.0,1.25,13.6,14.0,66.43,0.0
2018,10,15,6,30,206.0,18.0,1.3,14.4,28.0,168.15,0.0
2018,10,15,6,45,320.0,30.5,1.35,15.2,67.0,279.52,211.24
2018,10,15,7,0,434.0,43.0,1.4,16.0,106.0,378.37,304.71
2018,10,15,7,15,472.5,51.5,1.65,16.9,145.0,426.5,347.66
2018,10,15,7,30,511.0,60.0,1.9,17.8,184.0,474.93,388.21
2018,10,15,7,45,589.5,67.0,2.15,18.75,240.5,551.0,447.4
2018,10,15,8,0,668.0,74.0,2.4,19.7,297.0,628.02,504.55
2018,10,15,8,15,703.0,78.5,2.45,20.55,344.0,668.22,531.67
2018,10,15,8,30,738.0,83.0,2.5,21.4,391.0,706.62,556.8
2018,10,15,8,45,806.5,78.0,2.55,22.25,447.5,754.34,587.92
2018,10,15,9,0,875.0,73.0,2.6,23.1,504.0,796.67,614.38
2018,10,15,9,15,902.0,72.0,2.5,23.8,547.0,815.06,623.01
2018,10,15,9,30,929.0,71.0,2.4,24.5,590.0,830.15,629.43
2018,10,15,9,45,938.0,73.5,2.25,25.2,623.0,831.53,626.07
2018,10,15,10,0,947.0,76.0,2.1,25.9,656.0,829.23,620.41
2018,10,15,10,15,954.5,77.0,1.95,26.3,682.0,820.36,611.19
2018,10,15,10,30,962.0,78.0,1.8,26.7,708.0,807.83,599.72
2018,10,15,10,45,966.5,79.0,1.65,27.15,726.0,789.45,584.4
2018,10,15,11,0,971.0,80.0,1.5,27.6,744.0,767.55,566.93
2018,10,15,11,15,973.5,80.5,1.45,27.8,754.5,740.34,546.82
2018,10,15,11,30,976.0,81.0,1.4,28.0,765.0,709.89,523.58
2018,10,15,11,45,976.5,81.0,1.4,28.2,766.5,674.62,497.13
2018,10,15,12,0,977.0,81.0,1.4,28.4,768.0,636.5,468.17
2018,10,15,12,15,975.0,81.0,1.5,28.5,761.5,594.38,436.53
2018,10,15,12,30,973.0,81.0,1.6,28.6,755.0,549.94,402.16
2018,10,15,12,45,967.5,80.5,1.7,28.7,739.0,501.38,363.7
2018,10,15,13,0,962.0,80.0,1.8,28.8,723.0,451.24,322.82
2018,10,15,13,15,954.5,79.5,1.95,28.75,700.0,399.04,279.49
2018,10,15,13,30,947.0,79.0,2.1,28.7,677.0,345.89,234.35
2018,10,15,13,45,936.5,77.5,2.2,28.65,646.0,290.49,187.13
2018,10,15,14,0,926.0,76.0,2.3,28.6,615.0,234.95,140.71
2018,10,15,14,15,912.5,73.5,2.35,28.4,577.5,178.35,96.95
2018,10,15,14,30,899.0,71.0,2.4,28.2,540.0,122.43,61.33
2018,10,15,14,45,880.5,69.0,2.5,28.0,497.5,67.67,42.16
2018,10,15,15,0,862.0,67.0,2.6,27.8,455.0,57.78,43.21
2018,10,15,15,15,835.5,64.0,2.6,27.8,407.5,48.93,35.88
2018,10,15,15,30,809.0,61.0,2.6,27.8,360.0,47.55,34.81
2018,10,15,15,45,770.0,57.5,2.55,27.0,309.5,45.71,33.42
2018,10,15,16,0,731.0,54.0,2.5,26.2,259.0,43.88,31.98
2018,10,15,16,15,669.0,49.0,2.2,25.0,208.0,40.68,29.29
2018,10,15,16,30,607.0,44.0,1.9,23.8,157.0,37.53,26.45
2018,10,15,16,45,500.5,36.5,1.6,22.55,110.5,29.2,18.96
2018,10,15,17,0,394.0,29.0,1.3,21.3,64.0,24.04,12.56
2018,10,15,17,15,226.5,18.0,1.25,20.55,35.0,16.37,0.0
2018,10,15,17,30,59.0,7.0,1.2,19.8,6.0,0.0,0.0
2018,10,15,17,45,29.5,3.5,1.15,19.05,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,16,6,15,94.5,9.5,0.4,14.95,13.5,8.64,0.0
2018,10,16,6,30,189.0,19.0,0.4,15.5,27.0,156.37,0.0
2018,10,16,6,45,350.5,29.0,0.35,16.05,69.5,296.09,217.88
2018,10,16,7,0,512.0,39.0,0.3,16.6,112.0,423.76,333.41
2018,10,16,7,15,592.5,45.0,0.35,17.45,162.0,492.65,390.15
2018,10,16,7,30,673.0,51.0,0.4,18.3,212.0,571.69,450.07
2018,10,16,7,45,667.5,62.5,0.5,19.15,252.0,600.43,470.99
2018,10,16,8,0,662.0,74.0,0.6,20.0,292.0,620.98,485.13
2018,10,16,8,15,724.5,74.5,0.6,21.0,346.5,672.55,518.87
2018,10,16,8,30,787.0,75.0,0.6,22.0,401.0,728.31,553.69
2018,10,16,8,45,842.5,71.0,0.65,23.0,453.5,770.93,579.08
2018,10,16,9,0,898.0,67.0,0.7,24.0,506.0,804.02,597.66
2018,10,16,9,15,912.5,69.0,0.65,24.7,545.5,816.13,601.28
2018,10,16,9,30,927.0,71.0,0.6,25.4,585.0,824.79,602.89
2018,10,16,9,45,937.5,73.0,0.5,26.05,618.5,826.7,599.46
2018,10,16,10,0,948.0,75.0,0.4,26.7,652.0,824.93,593.88
2018,10,16,10,15,955.5,76.5,0.4,27.15,678.0,816.56,586.57
2018,10,16,10,30,963.0,78.0,0.4,27.6,704.0,804.5,577.17
2018,10,16,10,45,967.0,78.5,0.4,28.05,721.5,785.16,563.32
2018,10,16,11,0,971.0,79.0,0.4,28.5,739.0,762.35,547.45
2018,10,16,11,15,972.5,79.5,0.55,28.75,748.5,734.47,530.19
2018,10,16,11,30,974.0,80.0,0.7,29.0,758.0,703.41,509.67
2018,10,16,11,45,974.0,79.5,0.8,29.3,759.0,667.43,484.39
2018,10,16,12,0,974.0,79.0,0.9,29.6,760.0,628.68,456.42
2018,10,16,12,15,971.5,79.0,1.05,29.7,753.0,586.47,425.83
2018,10,16,12,30,969.0,79.0,1.2,29.8,746.0,541.99,392.35
2018,10,16,12,45,965.0,78.5,1.3,29.9,731.0,494.35,355.03
2018,10,16,13,0,961.0,78.0,1.4,30.0,716.0,444.98,315.14
2018,10,16,13,15,954.5,77.0,1.5,29.95,693.0,392.84,272.17
2018,10,16,13,30,948.0,76.0,1.6,29.9,670.0,339.66,227.38
2018,10,16,13,45,937.5,75.0,1.7,29.9,639.5,284.74,180.97
2018,10,16,14,0,927.0,74.0,1.8,29.9,609.0,229.66,135.42
2018,10,16,14,15,912.5,72.0,1.9,29.7,571.5,173.38,92.69
2018,10,16,14,30,898.0,70.0,2.0,29.5,534.0,117.87,58.46
2018,10,16,14,45,878.0,68.0,2.05,29.3,491.0,63.26,47.33
2018,10,16,15,0,858.0,66.0,2.1,29.1,448.0,57.06,42.38
2018,10,16,15,15,831.0,63.0,2.1,29.1,400.5,48.27,35.13
2018,10,16,15,30,804.0,60.0,2.1,29.1,353.0,46.86,34.04
2018,10,16,15,45,764.0,56.5,2.05,28.2,303.0,44.99,32.64
2018,10,16,16,0,724.0,53.0,2.0,27.3,253.0,43.13,31.18
2018,10,16,16,15,660.5,48.0,1.75,26.0,202.0,39.91,28.48
2018,10,16,16,30,597.0,43.0,1.5,24.7,151.0,36.73,25.62
2018,10,16,16,45,488.0,35.5,1.3,23.35,105.5,28.45,18.18
2018,10,16,17,0,379.0,28.0,1.1,22.0,60.0,23.26,11.27
2018,10,16,17,15,217.0,17.0,1.1,21.3,32.5,15.46,0.0
2018,10,16,17,30,55.0,6.0,1.1,20.6,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.1,19.9,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,17,6,15,90.5,9.0,0.4,15.65,13.0,8.19,0.0
2018,10,17,6,30,181.0,18.0,0.4,16.0,26.0,123.53,0.0
2018,10,17,6,45,308.5,29.5,0.45,16.4,64.0,269.02,194.92
2018,10,17,7,0,436.0,41.0,0.5,16.8,102.0,374.29,296.2
2018,10,17,7,15,515.5,48.5,0.65,17.5,149.0,448.89,359.24
2018,10,17,7,30,595.0,56.0,0.8,18.2,196.0,525.85,420.53
2018,10,17,7,45,623.5,64.5,0.9,18.9,241.0,568.36,452.49
2018,10,17,8,0,652.0,73.0,1.0,19.6,286.0,609.69,482.21
2018,10,17,8,15,717.5,73.0,1.05,20.65,340.0,662.58,517.87
2018,10,17,8,30,783.0,73.0,1.1,21.7,394.0,719.67,554.98
2018,10,17,8,45,819.0,73.0,1.1,22.8,441.0,751.63,572.78
2018,10,17,9,0,855.0,73.0,1.1,23.9,488.0,780.83,588.45
2018,10,17,9,15,871.5,75.0,1.1,24.65,527.0,787.36,589.36
2018,10,17,9,30,888.0,77.0,1.1,25.4,566.0,797.46,592.99
2018,10,17,9,45,900.0,78.5,1.05,26.1,598.5,799.98,591.05
2018,10,17,10,0,912.0,80.0,1.0,26.8,631.0,798.97,586.99
2018,10,17,10,15,920.0,81.0,1.05,27.2,656.5,790.75,580.39
2018,10,17,10,30,928.0,82.0,1.1,27.6,682.0,778.98,571.64
2018,10,17,10,45,932.5,83.0,1.15,27.95,699.5,761.14,559.13
2018,10,17,11,0,937.0,84.0,1.2,28.3,717.0,739.91,544.47
2018,10,17,11,15,940.0,84.5,1.3,28.5,727.0,713.84,526.01
2018,10,17,11,30,943.0,85.0,1.4,28.7,737.0,684.62,504.9
2018,10,17,11,45,943.5,85.0,1.5,28.95,738.5,650.37,479.68
2018,10,17,12,0,944.0,85.0,1.6,29.2,740.0,613.39,451.86
2018,10,17,12,15,942.0,84.5,1.65,29.25,733.0,572.06,420.25
2018,10,17,12,30,940.0,84.0,1.7,29.3,726.0,528.52,386.13
2018,10,17,12,45,935.0,84.0,1.8,29.35,711.5,482.11,349.07
2018,10,17,13,0,930.0,84.0,1.9,29.4,697.0,434.12,309.66
2018,10,17,13,15,923.5,82.5,1.9,29.3,674.0,383.0,266.82
2018,10,17,13,30,917.0,81.0,1.9,29.2,651.0,330.93,222.46
2018,10,17,13,45,906.5,79.5,1.95,29.05,621.0,277.2,176.89
2018,10,17,14,0,896.0,78.0,2.0,28.9,591.0,223.36,132.37
2018,10,17,14,15,881.0,76.5,2.05,28.65,554.5,169.09,91.38
2018,10,17,14,30,866.0,75.0,2.1,28.4,518.0,115.64,59.13
2018,10,17,14,45,846.5,72.0,2.1,28.15,475.5,54.19,40.01
2018,10,17,15,0,827.0,69.0,2.1,27.9,433.0,51.79,38.19
2018,10,17,15,15,798.5,66.0,2.1,27.9,386.5,50.47,37.19
2018,10,17,15,30,770.0,63.0,2.1,27.9,340.0,49.17,36.18
2018,10,17,15,45,729.0,58.5,2.05,26.95,290.5,46.58,34.18
2018,10,17,16,0,688.0,54.0,2.0,26.0,241.0,43.97,32.06
2018,10,17,16,15,601.0,50.5,1.8,24.8,189.5,38.52,27.42
2018,10,17,16,30,514.0,47.0,1.6,23.6,138.0,36.99,25.93
2018,10,17,16,45,379.0,37.5,1.4,22.45,92.5,30.17,19.62
2018,10,17,17,0,244.0,28.0,1.2,21.3,47.0,23.27,10.45
2018,10,17,17,15,131.5,15.5,1.15,20.5,24.5,14.1,0.0
2018,10,17,17,30,19.0,3.0,1.1,19.7,2.0,0.0,0.0
2018,10,17,17,45,9.5,1.5,1.05,18.9,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,18,6,15,64.0,7.5,0.95,14.6,10.0,0.0,0.0
2018,10,18,6,30,128.0,15.0,1.0,15.1,20.0,89.02,0.0
2018,10,18,6,45,190.5,27.5,1.0,15.55,47.5,189.69,135.17
2018,10,18,7,0,253.0,40.0,1.0,16.0,75.0,248.01,199.04
2018,10,18,7,15,302.0,51.0,1.2,16.7,109.5,298.97,244.49
2018,10,18,7,30,351.0,62.0,1.4,17.4,144.0,352.13,289.5
2018,10,18,7,45,383.0,80.5,1.6,18.1,188.5,404.44,331.57
2018,10,18,8,0,415.0,99.0,1.8,18.8,233.0,455.68,371.25
2018,10,18,8,15,568.5,91.0,1.8,19.75,304.5,572.9,460.42
2018,10,18,8,30,722.0,83.0,1.8,20.7,376.0,685.61,539.91
2018,10,18,8,45,789.5,77.5,1.8,21.65,430.0,730.82,567.97
2018,10,18,9,0,857.0,72.0,1.8,22.6,484.0,770.92,592.24
2018,10,18,9,15,874.0,74.0,1.8,23.5,523.5,784.62,597.85
2018,10,18,9,30,891.0,76.0,1.8,24.4,563.0,795.02,601.42
2018,10,18,9,45,902.5,78.0,1.85,25.25,595.5,797.65,600.33
2018,10,18,10,0,914.0,80.0,1.9,26.1,628.0,796.72,597.02
2018,10,18,10,15,922.0,81.0,1.85,26.6,653.5,788.4,588.84
2018,10,18,10,30,930.0,82.0,1.8,27.1,679.0,776.54,578.5
2018,10,18,10,45,935.5,82.0,1.75,27.6,696.5,758.27,564.04
2018,10,18,11,0,941.0,82.0,1.7,28.1,714.0,736.6,547.45
2018,10,18,11,15,943.5,83.0,1.6,28.4,724.0,710.62,526.66
2018,10,18,11,30,946.0,84.0,1.5,28.7,734.0,681.48,503.52
2018,10,18,11,45,946.5,84.0,1.45,28.95,735.5,647.14,477.01
2018,10,18,12,0,947.0,84.0,1.4,29.2,737.0,610.07,448.14
2018,10,18,12,15,945.0,84.0,1.35,29.35,730.5,569.12,416.13
2018,10,18,12,30,943.0,84.0,1.3,29.5,724.0,525.93,381.78
2018,10,18,12,45,938.5,83.5,1.2,29.65,709.0,479.19,343.8
2018,10,18,13,0,934.0,83.0,1.1,29.8,694.0,430.84,303.77
2018,10,18,13,15,927.0,81.5,1.05,29.8,671.0,379.43,261.04
2018,10,18,13,30,920.0,80.0,1.0,29.8,648.0,327.11,216.91
2018,10,18,13,45,910.0,78.5,0.9,29.75,618.0,273.42,171.74
2018,10,18,14,0,900.0,77.0,0.8,29.7,588.0,219.57,127.8
2018,10,18,14,15,885.5,75.5,0.8,29.5,551.5,165.25,87.71
2018,10,18,14,30,871.0,74.0,0.8,29.3,515.0,111.69,56.59
2018,10,18,14,45,851.0,71.5,0.75,29.1,473.0,52.85,38.7
2018,10,18,15,0,831.0,69.0,0.7,28.9,431.0,51.96,38.18
2018,10,18,15,15,802.5,65.5,0.7,28.9,384.0,50.26,36.86
2018,10,18,15,30,774.0,62.0,0.7,28.9,337.0,48.54,35.5
2018,10,18,15,45,731.5,58.0,0.75,28.05,287.5,46.32,33.8
2018,10,18,16,0,689.0,54.0,0.8,27.2,238.0,44.13,32.03
2018,10,18,16,15,591.0,50.5,0.85,25.95,185.0,38.63,27.37
2018,10,18,16,30,493.0,47.0,0.9,24.7,132.0,37.11,25.87
2018,10,18,16,45,378.5,36.5,0.9,23.45,89.0,29.46,18.83
2018,10,18,17,0,264.0,26.0,0.9,22.2,46.0,21.58,8.14
2018,10,18,17,15,144.5,14.5,0.95,21.4,24.0,13.19,0.0
2018,10,18,17,30,25.0,3.0,1.0,20.6,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.0,19.85,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
