Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,6,15,15.5,3.5,2.45,12.5,3.5,0.0,0.0
2018,10,29,6,30,31.0,7.0,2.6,12.8,7.0,23.55,0.0
2018,10,29,6,45,60.5,21.5,2.75,13.1,26.0,76.5,0.0
2018,10,29,7,0,90.0,36.0,2.9,13.4,45.0,123.6,92.95
2018,10,29,7,15,128.0,53.5,3.15,14.1,74.0,169.39,137.24
2018,10,29,7,30,166.0,71.0,3.4,14.8,103.0,216.26,178.81
2018,10,29,7,45,194.5,87.0,3.65,15.5,134.5,255.23,212.55
2018,10,29,8,0,223.0,103.0,3.9,16.2,166.0,294.55,245.5
2018,10,29,8,15,246.5,117.5,4.15,16.95,198.0,328.19,272.77
2018,10,29,8,30,270.0,132.0,4.4,17.7,230.0,361.4,299.01
2018,10,29,8,45,225.0,157.5,4.65,18.45,246.0,356.77,292.78
2018,10,29,9,0,180.0,183.0,4.9,19.2,262.0,336.43,274.11
2018,10,29,9,15,230.0,195.0,4.95,19.75,304.5,395.55,320.66
2018,10,29,9,30,280.0,207.0,5.0,20.3,347.0,440.12,354.85
2018,10,29,9,45,278.0,219.0,5.0,20.8,365.5,444.82,356.59
2018,10,29,10,0,276.0,231.0,5.0,21.3,384.0,448.2,357.42
2018,10,29,10,15,320.5,235.0,5.0,21.55,420.0,474.63,377.25
2018,10,29,10,30,365.0,239.0,5.0,21.8,456.0,498.45,394.68
2018,10,29,10,45,501.0,203.5,5.0,22.05,510.5,550.37,434.68
2018,10,29,11,0,637.0,168.0,5.0,22.3,565.0,589.71,464.1
2018,10,29,11,15,655.5,164.5,5.0,22.3,578.0,574.82,451.27
2018,10,29,11,30,674.0,161.0,5.0,22.3,591.0,556.79,436.0
2018,10,29,11,45,626.5,178.0,5.0,22.3,578.0,518.32,404.47
2018,10,29,12,0,579.0,195.0,5.0,22.3,565.0,478.05,371.51
2018,10,29,12,15,553.0,202.5,5.0,22.0,553.0,444.06,343.58
2018,10,29,12,30,527.0,210.0,5.0,21.7,541.0,410.45,315.58
2018,10,29,12,45,695.5,153.0,5.0,21.45,579.5,399.92,302.6
2018,10,29,13,0,864.0,96.0,5.0,21.2,618.0,374.5,275.25
2018,10,29,13,15,774.5,116.0,5.0,20.9,571.0,320.65,229.9
2018,10,29,13,30,685.0,136.0,5.0,20.6,524.0,268.44,186.91
2018,10,29,13,45,768.5,108.0,4.95,20.35,522.5,227.27,147.3
2018,10,29,14,0,852.0,80.0,4.9,20.1,521.0,171.89,98.36
2018,10,29,14,15,818.0,81.0,4.9,20.05,480.5,121.09,64.69
2018,10,29,14,30,784.0,82.0,4.9,20.0,440.0,73.32,46.1
2018,10,29,14,45,782.5,74.5,4.85,19.95,404.0,56.23,43.43
2018,10,29,15,0,781.0,67.0,4.8,19.9,368.0,51.6,39.53
2018,10,29,15,15,747.0,63.5,4.8,19.9,323.0,49.83,38.06
2018,10,29,15,30,713.0,60.0,4.8,19.9,278.0,48.09,36.56
2018,10,29,15,45,667.5,54.5,4.55,19.6,231.5,44.58,33.48
2018,10,29,16,0,622.0,49.0,4.3,19.3,185.0,41.03,30.25
2018,10,29,16,15,546.5,42.5,3.75,18.55,140.0,33.34,23.31
2018,10,29,16,30,471.0,36.0,3.2,17.8,95.0,29.11,19.08
2018,10,29,16,45,309.0,25.5,2.7,17.05,57.5,21.0,8.96
2018,10,29,17,0,147.0,15.0,2.2,16.3,20.0,13.64,0.0
2018,10,29,17,15,73.5,7.5,2.05,15.85,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.15,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,10.7,10.0,69.2,0.0
2018,10,30,6,45,282.5,19.5,1.8,11.25,41.5,209.7,0.0
2018,10,30,7,0,456.0,29.0,1.9,11.8,73.0,342.24,261.35
2018,10,30,7,15,553.5,35.0,2.2,12.55,119.0,425.0,346.7
2018,10,30,7,30,651.0,41.0,2.5,13.3,165.0,509.52,420.18
2018,10,30,7,45,707.5,45.5,2.75,14.05,214.0,566.01,467.29
2018,10,30,8,0,764.0,50.0,3.0,14.8,263.0,622.03,511.52
2018,10,30,8,15,800.0,53.0,3.15,15.5,310.0,660.41,540.08
2018,10,30,8,30,836.0,56.0,3.3,16.2,357.0,690.37,561.19
2018,10,30,8,45,860.0,58.5,3.5,16.9,400.5,714.87,577.73
2018,10,30,9,0,884.0,61.0,3.7,17.6,444.0,736.56,591.8
2018,10,30,9,15,900.0,63.5,3.75,18.25,482.5,749.22,598.48
2018,10,30,9,30,916.0,66.0,3.8,18.9,521.0,758.52,602.68
2018,10,30,9,45,927.0,67.5,3.9,19.55,553.0,759.44,601.0
2018,10,30,10,0,938.0,69.0,4.0,20.2,585.0,756.82,596.89
2018,10,30,10,15,946.0,70.0,4.05,20.7,609.5,747.88,588.48
2018,10,30,10,30,954.0,71.0,4.1,21.2,634.0,735.37,577.66
2018,10,30,10,45,958.0,71.5,4.15,21.65,650.5,716.09,561.27
2018,10,30,11,0,962.0,72.0,4.2,22.1,667.0,693.44,541.92
2018,10,30,11,15,963.5,73.0,4.25,22.45,676.0,666.47,519.35
2018,10,30,11,30,965.0,74.0,4.3,22.8,685.0,636.4,494.14
2018,10,30,11,45,965.5,73.5,4.3,23.15,686.0,601.32,464.68
2018,10,30,12,0,966.0,73.0,4.3,23.5,687.0,563.53,432.62
2018,10,30,12,15,962.5,73.5,4.35,23.7,679.5,522.22,397.55
2018,10,30,12,30,959.0,74.0,4.4,23.9,672.0,478.78,360.07
2018,10,30,12,45,952.0,75.0,4.45,24.05,657.0,432.51,319.63
2018,10,30,13,0,945.0,76.0,4.5,24.2,642.0,384.8,277.22
2018,10,30,13,15,937.5,74.5,4.5,24.25,619.0,333.61,231.6
2018,10,30,13,30,930.0,73.0,4.5,24.3,596.0,281.56,185.29
2018,10,30,13,45,919.5,71.5,4.55,24.3,566.0,228.34,139.41
2018,10,30,14,0,909.0,70.0,4.6,24.3,536.0,175.0,96.9
2018,10,30,14,15,893.5,68.0,4.55,24.15,499.5,121.02,61.63
2018,10,30,14,30,878.0,66.0,4.5,24.0,463.0,67.91,41.83
2018,10,30,14,45,856.0,63.5,4.5,23.85,421.0,55.35,41.99
2018,10,30,15,0,834.0,61.0,4.5,23.7,379.0,47.39,35.28
2018,10,30,15,15,789.0,58.5,4.5,23.7,330.0,46.16,34.29
2018,10,30,15,30,744.0,56.0,4.5,23.7,281.0,45.01,33.31
2018,10,30,15,45,681.5,52.5,3.8,22.75,231.5,43.02,31.68
2018,10,30,16,0,619.0,49.0,3.1,21.8,182.0,41.16,30.02
2018,10,30,16,15,434.0,46.0,2.65,20.55,127.5,36.19,25.51
2018,10,30,16,30,249.0,43.0,2.2,19.3,73.0,33.34,22.41
2018,10,30,16,45,157.0,27.0,1.8,18.0,43.0,21.2,8.13
2018,10,30,17,0,65.0,11.0,1.4,16.7,13.0,10.01,0.0
2018,10,30,17,15,32.5,5.5,1.35,16.25,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.5,1.0,13.0,3.5,0.0,0.0
2018,10,31,6,30,66.0,7.0,1.0,13.3,7.0,42.55,0.0
2018,10,31,6,45,178.0,18.0,0.95,13.6,31.5,145.59,0.0
2018,10,31,7,0,290.0,29.0,0.9,13.9,56.0,249.87,185.47
2018,10,31,7,15,333.5,43.0,1.05,14.9,91.5,299.49,241.04
2018,10,31,7,30,377.0,57.0,1.2,15.9,127.0,348.27,284.21
2018,10,31,7,45,397.0,69.0,1.35,16.9,161.5,381.58,312.5
2018,10,31,8,0,417.0,81.0,1.5,17.9,196.0,414.33,338.69
2018,10,31,8,15,465.0,91.5,1.6,18.75,240.5,464.1,377.13
2018,10,31,8,30,513.0,102.0,1.7,19.6,285.0,513.26,413.61
2018,10,31,8,45,598.0,97.0,1.8,20.5,335.5,577.0,460.41
2018,10,31,9,0,683.0,92.0,1.9,21.4,386.0,632.66,499.69
2018,10,31,9,15,725.0,93.0,2.0,22.05,429.0,661.41,518.4
2018,10,31,9,30,767.0,94.0,2.1,22.7,472.0,684.47,532.99
2018,10,31,9,45,836.0,81.0,2.15,23.35,517.0,711.13,549.74
2018,10,31,10,0,905.0,68.0,2.2,24.0,562.0,728.51,559.76
2018,10,31,10,15,914.0,69.5,2.3,24.4,587.0,721.32,553.41
2018,10,31,10,30,923.0,71.0,2.4,24.8,612.0,710.61,544.88
2018,10,31,10,45,928.5,71.5,2.45,25.2,629.0,692.98,530.15
2018,10,31,11,0,934.0,72.0,2.5,25.6,646.0,672.02,512.87
2018,10,31,11,15,913.0,80.5,2.65,25.9,648.0,639.91,487.74
2018,10,31,11,30,892.0,89.0,2.8,26.2,650.0,605.72,460.74
2018,10,31,11,45,894.0,88.5,3.0,26.5,651.5,573.66,435.07
2018,10,31,12,0,896.0,88.0,3.2,26.8,653.0,538.97,406.73
2018,10,31,12,15,912.0,82.0,3.25,26.9,652.0,503.23,376.75
2018,10,31,12,30,928.0,76.0,3.3,27.0,651.0,464.11,343.29
2018,10,31,12,45,928.0,74.0,3.35,27.15,637.5,419.22,304.6
2018,10,31,13,0,928.0,72.0,3.4,27.3,624.0,372.44,263.58
2018,10,31,13,15,900.5,75.5,3.35,27.3,595.0,320.83,219.06
2018,10,31,13,30,873.0,79.0,3.3,27.3,566.0,270.15,175.52
2018,10,31,13,45,826.5,84.5,3.3,27.3,526.5,213.28,129.35
2018,10,31,14,0,780.0,90.0,3.3,27.3,487.0,165.22,93.41
2018,10,31,14,15,720.0,94.5,3.25,27.1,441.0,113.81,61.66
2018,10,31,14,30,660.0,99.0,3.2,26.9,395.0,72.99,56.16
2018,10,31,14,45,632.0,94.5,3.2,26.7,356.5,64.85,49.51
2018,10,31,15,0,604.0,90.0,3.2,26.5,318.0,63.26,48.32
2018,10,31,15,15,577.0,82.0,3.2,26.5,278.0,58.92,44.72
2018,10,31,15,30,550.0,74.0,3.2,26.5,238.0,54.44,40.93
2018,10,31,15,45,413.5,73.0,2.65,25.35,184.0,54.07,40.74
2018,10,31,16,0,277.0,72.0,2.1,24.2,130.0,53.83,40.48
2018,10,31,16,15,228.0,57.0,1.9,22.95,96.5,43.34,31.25
2018,10,31,16,30,179.0,42.0,1.7,21.7,63.0,32.47,21.32
2018,10,31,16,45,118.5,27.0,1.5,20.5,38.0,21.19,6.85
2018,10,31,17,0,58.0,12.0,1.3,19.3,13.0,10.91,0.0
2018,10,31,17,15,29.0,6.0,1.3,18.9,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,1,6,15,8.5,1.5,1.25,14.85,1.5,0.0,0.0
2018,11,1,6,30,17.0,3.0,1.2,15.2,3.0,2.73,0.0
2018,11,1,6,45,10.0,16.5,1.15,15.55,16.5,20.74,0.0
2018,11,1,7,0,3.0,30.0,1.1,15.9,30.0,33.53,19.5
2018,11,1,7,15,37.0,48.0,1.35,17.0,54.5,80.8,61.44
2018,11,1,7,30,71.0,66.0,1.6,18.1,79.0,133.79,106.75
2018,11,1,7,45,52.0,68.5,1.9,19.2,79.5,107.4,85.24
2018,11,1,8,0,33.0,71.0,2.2,20.3,80.0,94.25,73.97
2018,11,1,8,15,175.5,99.5,2.35,21.0,160.0,252.02,205.75
2018,11,1,8,30,318.0,128.0,2.5,21.7,240.0,388.38,314.74
2018,11,1,8,45,327.0,144.0,2.65,22.4,271.5,412.19,331.36
2018,11,1,9,0,336.0,160.0,2.8,23.1,303.0,434.47,346.91
2018,11,1,9,15,312.5,178.0,2.85,23.7,320.0,433.68,343.96
2018,11,1,9,30,289.0,196.0,2.9,24.3,337.0,431.21,339.82
2018,11,1,9,45,246.5,214.5,3.0,24.9,340.0,414.17,324.43
2018,11,1,10,0,204.0,233.0,3.1,25.5,343.0,384.98,300.15
2018,11,1,10,15,327.0,223.5,3.15,26.05,409.5,463.4,359.9
2018,11,1,10,30,450.0,214.0,3.2,26.6,476.0,536.19,413.22
2018,11,1,10,45,490.0,207.5,3.25,27.15,500.0,541.04,415.01
2018,11,1,11,0,530.0,201.0,3.3,27.7,524.0,542.51,414.45
2018,11,1,11,15,665.0,158.5,3.3,28.1,570.0,567.08,431.59
2018,11,1,11,30,800.0,116.0,3.3,28.5,616.0,577.76,437.64
2018,11,1,11,45,819.0,110.5,3.35,28.95,623.0,551.88,415.75
2018,11,1,12,0,838.0,105.0,3.4,29.4,630.0,522.51,390.93
2018,11,1,12,15,862.0,95.5,3.35,29.6,630.5,488.25,362.04
2018,11,1,12,30,886.0,86.0,3.3,29.8,631.0,452.31,330.98
2018,11,1,12,45,892.0,82.5,3.3,30.0,620.0,410.07,294.57
2018,11,1,13,0,898.0,79.0,3.3,30.2,609.0,365.51,255.59
2018,11,1,13,15,867.5,84.0,3.25,30.2,580.5,315.7,213.2
2018,11,1,13,30,837.0,89.0,3.2,30.2,552.0,262.25,168.42
2018,11,1,13,45,721.0,112.5,3.1,30.2,496.5,209.74,129.2
2018,11,1,14,0,605.0,136.0,3.0,30.2,441.0,171.83,104.75
2018,11,1,14,15,639.5,115.5,2.9,30.05,417.5,121.74,70.35
2018,11,1,14,30,674.0,95.0,2.8,29.9,394.0,68.28,51.53
2018,11,1,14,45,660.5,88.5,2.65,29.7,359.0,60.84,45.53
2018,11,1,15,0,647.0,82.0,2.5,29.5,324.0,57.66,43.01
2018,11,1,15,15,566.0,82.0,2.5,29.5,274.5,59.06,44.26
2018,11,1,15,30,485.0,82.0,2.5,29.5,225.0,60.93,45.84
2018,11,1,15,45,507.0,66.5,1.8,28.1,193.0,50.34,37.08
2018,11,1,16,0,529.0,51.0,1.1,26.7,161.0,39.28,27.73
2018,11,1,16,15,472.5,43.0,1.1,25.85,122.0,33.97,22.97
2018,11,1,16,30,416.0,35.0,1.1,25.0,83.0,28.54,17.67
2018,11,1,16,45,266.0,24.0,1.1,24.2,49.0,19.97,4.6
2018,11,1,17,0,116.0,13.0,1.1,23.4,15.0,11.82,0.0
2018,11,1,17,15,58.0,6.5,1.05,23.1,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.3,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.5,6.0,0.0,0.0
2018,11,2,6,45,193.5,18.0,0.85,16.7,31.5,126.72,0.0
2018,11,2,7,0,327.0,29.0,0.8,16.9,57.0,269.2,188.83
2018,11,2,7,15,450.0,36.0,0.95,17.75,101.5,362.14,285.78
2018,11,2,7,30,573.0,43.0,1.1,18.6,146.0,453.18,362.29
2018,11,2,7,45,543.5,56.5,1.3,19.5,176.5,466.61,374.97
2018,11,2,8,0,514.0,70.0,1.5,20.4,207.0,470.19,378.66
2018,11,2,8,15,499.5,86.5,1.6,21.25,239.5,484.42,388.8
2018,11,2,8,30,485.0,103.0,1.7,22.1,272.0,490.64,392.03
2018,11,2,8,45,589.0,97.5,1.85,22.95,328.0,566.27,448.44
2018,11,2,9,0,693.0,92.0,2.0,23.8,384.0,634.56,497.36
2018,11,2,9,15,782.0,80.5,2.15,24.55,437.5,679.47,527.55
2018,11,2,9,30,871.0,69.0,2.3,25.3,491.0,718.99,553.54
2018,11,2,9,45,883.5,70.5,2.4,26.1,522.0,721.1,552.47
2018,11,2,10,0,896.0,72.0,2.5,26.9,553.0,719.82,549.38
2018,11,2,10,15,904.5,73.5,2.6,27.4,577.5,712.26,542.66
2018,11,2,10,30,913.0,75.0,2.7,27.9,602.0,701.25,533.16
2018,11,2,10,45,918.5,75.5,2.8,28.4,619.0,683.74,518.51
2018,11,2,11,0,924.0,76.0,2.9,28.9,636.0,662.94,501.36
2018,11,2,11,15,919.0,79.0,3.0,29.2,642.5,635.17,479.29
2018,11,2,11,30,914.0,82.0,3.1,29.5,649.0,604.73,454.95
2018,11,2,11,45,922.0,79.5,3.15,29.85,652.5,573.38,429.34
2018,11,2,12,0,930.0,77.0,3.2,30.2,656.0,539.0,400.9
2018,11,2,12,15,910.0,82.0,3.25,30.25,643.5,495.84,365.91
2018,11,2,12,30,890.0,87.0,3.3,30.3,631.0,451.79,329.55
2018,11,2,12,45,775.5,117.5,3.35,30.4,583.5,392.1,282.27
2018,11,2,13,0,661.0,148.0,3.4,30.5,536.0,337.79,239.51
2018,11,2,13,15,581.5,161.5,3.45,30.4,493.5,290.63,202.24
2018,11,2,13,30,502.0,175.0,3.5,30.3,451.0,248.24,169.55
2018,11,2,13,45,620.0,136.0,3.5,30.2,458.5,208.63,132.49
2018,11,2,14,0,738.0,97.0,3.5,30.1,466.0,155.8,87.11
2018,11,2,14,15,663.5,106.0,3.5,29.75,420.0,114.22,64.42
2018,11,2,14,30,589.0,115.0,3.5,29.4,374.0,80.28,61.67
2018,11,2,14,45,609.5,99.0,3.45,29.05,345.0,68.54,52.13
2018,11,2,15,0,630.0,83.0,3.4,28.7,316.0,58.49,43.87
2018,11,2,15,15,641.5,71.0,3.4,28.7,282.5,51.11,37.72
2018,11,2,15,30,653.0,59.0,3.4,28.7,249.0,43.4,31.21
2018,11,2,15,45,562.0,57.0,2.55,27.15,200.0,42.86,30.89
2018,11,2,16,0,471.0,55.0,1.7,25.6,151.0,42.66,30.71
2018,11,2,16,15,322.0,47.5,1.55,24.5,105.0,36.44,25.14
2018,11,2,16,30,173.0,40.0,1.4,23.4,59.0,31.0,19.68
2018,11,2,16,45,121.5,25.5,1.25,22.3,35.5,20.08,3.01
2018,11,2,17,0,70.0,11.0,1.1,21.2,12.0,10.01,0.0
2018,11,2,17,15,35.0,5.5,1.1,20.75,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.45,13.8,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,11,3,6,45,65.5,17.5,1.35,14.65,21.0,53.05,0.0
2018,11,3,7,0,95.0,30.0,1.3,15.1,38.0,116.2,77.64
2018,11,3,7,15,171.5,45.0,1.45,16.25,71.0,182.91,145.46
2018,11,3,7,30,248.0,60.0,1.6,17.4,104.0,265.67,215.91
2018,11,3,7,45,354.0,68.5,1.75,18.55,151.0,348.25,284.53
2018,11,3,8,0,460.0,77.0,1.9,19.7,198.0,438.84,356.76
2018,11,3,8,15,479.0,88.5,1.95,20.5,235.0,465.01,376.28
2018,11,3,8,30,498.0,100.0,2.0,21.3,272.0,494.37,397.49
2018,11,3,8,45,512.0,111.0,2.05,22.15,307.0,517.76,413.25
2018,11,3,9,0,526.0,122.0,2.1,23.0,342.0,539.09,426.99
2018,11,3,9,15,635.0,110.5,2.35,23.85,399.5,608.14,477.72
2018,11,3,9,30,744.0,99.0,2.6,24.7,457.0,667.62,520.06
2018,11,3,9,45,834.5,82.0,2.8,25.55,507.5,701.48,542.32
2018,11,3,10,0,925.0,65.0,3.0,26.4,558.0,728.65,559.58
2018,11,3,10,15,932.5,66.0,3.1,27.0,582.0,719.59,551.22
2018,11,3,10,30,940.0,67.0,3.2,27.6,606.0,707.04,540.4
2018,11,3,10,45,943.5,68.0,3.35,28.2,622.5,688.41,524.67
2018,11,3,11,0,947.0,69.0,3.5,28.8,639.0,666.47,506.39
2018,11,3,11,15,949.5,69.5,3.6,29.15,648.0,640.19,485.05
2018,11,3,11,30,952.0,70.0,3.7,29.5,657.0,610.82,461.11
2018,11,3,11,45,951.5,70.5,3.8,29.8,658.0,576.9,433.46
2018,11,3,12,0,951.0,71.0,3.9,30.1,659.0,540.33,403.26
2018,11,3,12,15,920.0,79.0,3.95,30.25,642.5,494.46,365.82
2018,11,3,12,30,889.0,87.0,4.0,30.4,626.0,448.36,327.61
2018,11,3,12,45,863.0,92.5,4.1,30.5,605.5,399.44,286.79
2018,11,3,13,0,837.0,98.0,4.2,30.6,585.0,352.88,247.17
2018,11,3,13,15,870.0,86.0,4.15,30.55,575.5,308.12,207.04
2018,11,3,13,30,903.0,74.0,4.1,30.5,566.0,264.28,167.27
2018,11,3,13,45,836.5,83.5,4.1,30.4,520.5,206.4,121.89
2018,11,3,14,0,770.0,93.0,4.1,30.3,475.0,159.34,88.78
2018,11,3,14,15,743.5,88.0,3.95,30.05,435.5,109.39,58.76
2018,11,3,14,30,717.0,83.0,3.8,29.8,396.0,61.85,46.26
2018,11,3,14,45,588.5,97.5,3.7,29.55,338.0,67.48,51.16
2018,11,3,15,0,460.0,112.0,3.6,29.3,280.0,78.95,60.91
2018,11,3,15,15,342.0,109.5,3.6,29.3,225.5,77.92,60.12
2018,11,3,15,30,224.0,107.0,3.6,29.3,171.0,80.03,61.87
2018,11,3,15,45,163.0,91.5,2.6,27.65,133.5,69.22,53.02
2018,11,3,16,0,102.0,76.0,1.6,26.0,96.0,59.98,45.22
2018,11,3,16,15,76.5,57.0,1.5,24.9,70.0,45.73,32.82
2018,11,3,16,30,51.0,38.0,1.4,23.8,44.0,31.15,19.59
2018,11,3,16,45,32.0,22.5,1.35,22.65,25.5,18.77,0.41
2018,11,3,17,0,13.0,7.0,1.3,21.5,7.0,6.37,0.0
2018,11,3,17,15,6.5,3.5,1.3,21.1,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,4,6,15,19.0,2.5,0.4,16.5,2.0,0.0,0.0
2018,11,4,6,30,38.0,5.0,0.4,16.7,4.0,0.0,0.0
2018,11,4,6,45,59.0,16.5,0.35,16.85,19.0,48.25,0.0
2018,11,4,7,0,80.0,28.0,0.3,17.0,34.0,102.4,64.31
2018,11,4,7,15,245.0,41.0,0.25,17.7,79.0,235.78,184.96
2018,11,4,7,30,410.0,54.0,0.2,18.4,124.0,362.77,287.85
2018,11,4,7,45,442.0,63.0,0.2,19.1,159.5,402.32,319.53
2018,11,4,8,0,474.0,72.0,0.2,19.8,195.0,441.06,349.42
2018,11,4,8,15,521.0,82.0,0.25,20.5,240.5,490.35,385.97
2018,11,4,8,30,568.0,92.0,0.3,21.2,286.0,538.58,420.16
2018,11,4,8,45,586.0,100.0,0.35,21.9,322.0,562.24,435.44
2018,11,4,9,0,604.0,108.0,0.4,22.6,358.0,583.57,448.85
2018,11,4,9,15,540.0,133.0,0.6,23.65,371.5,556.12,427.35
2018,11,4,9,30,476.0,158.0,0.8,24.7,385.0,532.45,408.48
2018,11,4,9,45,493.5,164.5,1.0,25.75,413.0,544.22,415.97
2018,11,4,10,0,511.0,171.0,1.2,26.8,441.0,553.62,421.15
2018,11,4,10,15,504.5,181.5,1.4,27.35,458.5,548.24,416.12
2018,11,4,10,30,498.0,192.0,1.6,27.9,476.0,540.81,409.58
2018,11,4,10,45,618.0,162.0,1.75,28.5,524.5,577.25,435.48
2018,11,4,11,0,738.0,132.0,1.9,29.1,573.0,601.88,451.99
2018,11,4,11,15,760.0,125.0,2.05,29.3,585.0,582.98,437.18
2018,11,4,11,30,782.0,118.0,2.2,29.5,597.0,560.92,419.92
2018,11,4,11,45,845.0,102.5,2.35,29.75,621.0,549.08,409.32
2018,11,4,12,0,908.0,87.0,2.5,30.0,645.0,531.25,393.43
2018,11,4,12,15,926.0,83.0,2.65,30.0,646.5,497.74,365.7
2018,11,4,12,30,944.0,79.0,2.8,30.0,648.0,460.63,334.33
2018,11,4,12,45,929.0,81.0,2.95,30.05,629.5,413.27,294.73
2018,11,4,13,0,914.0,83.0,3.1,30.1,611.0,365.18,253.78
2018,11,4,13,15,889.5,83.5,3.2,29.9,581.5,312.84,209.64
2018,11,4,13,30,865.0,84.0,3.3,29.7,552.0,256.37,162.58
2018,11,4,13,45,829.0,84.0,3.4,29.55,513.0,203.08,119.85
2018,11,4,14,0,793.0,84.0,3.5,29.4,474.0,152.49,82.97
2018,11,4,14,15,786.0,78.0,3.5,29.05,441.0,101.95,52.56
2018,11,4,14,30,779.0,72.0,3.5,28.7,408.0,53.93,39.86
2018,11,4,14,45,778.0,69.5,3.55,28.3,378.0,53.14,39.38
2018,11,4,15,0,777.0,67.0,3.6,27.9,348.0,52.38,38.89
2018,11,4,15,15,755.0,62.0,3.6,27.9,306.0,49.43,36.44
2018,11,4,15,30,733.0,57.0,3.6,27.9,264.0,46.41,33.87
2018,11,4,15,45,677.5,52.0,3.1,26.35,216.5,43.2,31.27
2018,11,4,16,0,622.0,47.0,2.6,24.8,169.0,40.02,28.52
2018,11,4,16,15,485.0,41.5,2.25,23.4,120.5,33.1,22.35
2018,11,4,16,30,348.0,36.0,1.9,22.0,72.0,29.85,18.52
2018,11,4,16,45,216.0,23.0,1.6,20.6,41.5,19.41,0.0
2018,11,4,17,0,84.0,10.0,1.3,19.2,11.0,9.1,0.0
2018,11,4,17,15,42.0,5.0,1.25,18.65,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.6,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.0,3.0,0.0,0.0
2018,11,5,6,45,127.0,13.0,1.3,13.45,21.0,82.97,0.0
2018,11,5,7,0,226.0,22.0,1.4,13.9,39.0,193.35,120.76
2018,11,5,7,15,357.5,32.0,1.55,14.65,81.5,295.25,235.69
2018,11,5,7,30,489.0,42.0,1.7,15.4,124.0,398.2,324.32
2018,11,5,7,45,386.5,54.5,1.9,16.15,132.0,354.1,291.49
2018,11,5,8,0,284.0,67.0,2.1,16.9,140.0,297.88,246.56
2018,11,5,8,15,162.0,98.5,2.25,17.8,141.5,239.71,197.04
2018,11,5,8,30,40.0,130.0,2.4,18.7,143.0,166.41,133.82
2018,11,5,8,45,161.5,143.0,2.6,19.6,207.5,276.12,225.02
2018,11,5,9,0,283.0,156.0,2.8,20.5,272.0,387.31,313.53
2018,11,5,9,15,515.0,122.5,3.0,21.4,357.0,524.07,420.78
2018,11,5,9,30,747.0,89.0,3.2,22.3,442.0,649.73,515.18
2018,11,5,9,45,814.0,78.0,3.45,23.15,485.5,676.11,532.0
2018,11,5,10,0,881.0,67.0,3.7,24.0,529.0,693.62,542.81
2018,11,5,10,15,890.5,67.5,3.75,24.5,553.0,685.92,535.35
2018,11,5,10,30,900.0,68.0,3.8,25.0,577.0,674.85,524.85
2018,11,5,10,45,906.0,68.5,3.85,25.45,593.5,658.14,510.13
2018,11,5,11,0,912.0,69.0,3.9,25.9,610.0,638.17,492.87
2018,11,5,11,15,915.5,69.5,3.95,26.2,619.5,613.51,472.22
2018,11,5,11,30,919.0,70.0,4.0,26.5,629.0,585.83,449.0
2018,11,5,11,45,919.5,70.5,4.0,26.8,630.5,553.64,421.89
2018,11,5,12,0,920.0,71.0,4.0,27.1,632.0,518.85,392.31
2018,11,5,12,15,917.5,71.0,4.0,27.2,625.5,479.76,359.19
2018,11,5,12,30,915.0,71.0,4.0,27.3,619.0,438.61,323.73
2018,11,5,12,45,909.0,71.5,3.95,27.4,604.5,394.75,285.42
2018,11,5,13,0,903.0,72.0,3.9,27.5,590.0,349.47,245.36
2018,11,5,13,15,895.5,70.5,3.85,27.45,568.0,300.89,202.59
2018,11,5,13,30,888.0,69.0,3.8,27.4,546.0,251.53,159.51
2018,11,5,13,45,876.5,68.0,3.8,27.35,517.5,201.34,117.64
2018,11,5,14,0,865.0,67.0,3.8,27.3,489.0,151.17,80.01
2018,11,5,14,15,848.5,65.0,3.7,27.05,454.0,100.19,50.6
2018,11,5,14,30,832.0,63.0,3.6,26.8,419.0,54.78,40.92
2018,11,5,14,45,808.5,61.0,3.5,26.6,379.5,46.88,34.37
2018,11,5,15,0,785.0,59.0,3.4,26.4,340.0,46.12,33.83
2018,11,5,15,15,742.0,56.5,3.4,26.4,294.5,44.9,32.82
2018,11,5,15,30,699.0,54.0,3.4,26.4,249.0,43.77,31.84
2018,11,5,15,45,615.5,50.5,2.7,25.2,199.5,41.71,30.14
2018,11,5,16,0,532.0,47.0,2.0,24.0,150.0,36.43,25.54
2018,11,5,16,15,403.0,40.5,1.8,22.75,106.0,32.12,21.55
2018,11,5,16,30,274.0,34.0,1.6,21.5,62.0,27.96,16.85
2018,11,5,16,45,154.5,21.0,1.4,20.25,35.0,16.61,0.0
2018,11,5,17,0,35.0,8.0,1.2,19.0,8.0,7.28,0.0
2018,11,5,17,15,17.5,4.0,1.2,18.55,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,6,6,15,13.5,2.0,0.8,13.7,1.5,0.0,0.0
2018,11,6,6,30,27.0,4.0,0.8,13.9,3.0,0.0,0.0
2018,11,6,6,45,158.0,15.0,0.75,14.1,25.0,101.63,0.0
2018,11,6,7,0,289.0,26.0,0.7,14.3,47.0,231.59,133.97
2018,11,6,7,15,417.5,35.0,0.7,15.15,90.5,334.42,262.53
2018,11,6,7,30,546.0,44.0,0.7,16.0,134.0,435.24,347.68
2018,11,6,7,45,558.0,53.0,0.75,16.8,170.0,463.6,372.39
2018,11,6,8,0,570.0,62.0,0.8,17.6,206.0,490.44,394.19
2018,11,6,8,15,631.5,67.5,0.9,18.5,255.0,545.29,435.92
2018,11,6,8,30,693.0,73.0,1.0,19.4,304.0,599.24,474.99
2018,11,6,8,45,732.0,75.0,1.1,20.3,347.0,627.62,493.85
2018,11,6,9,0,771.0,77.0,1.2,21.2,390.0,658.09,513.8
2018,11,6,9,15,817.0,75.5,1.25,21.95,434.0,686.53,531.67
2018,11,6,9,30,863.0,74.0,1.3,22.7,478.0,711.67,546.92
2018,11,6,9,45,889.5,72.5,1.4,23.5,513.0,714.46,546.8
2018,11,6,10,0,916.0,71.0,1.5,24.3,548.0,719.14,548.26
2018,11,6,10,15,925.0,72.0,1.55,24.85,572.5,711.05,540.82
2018,11,6,10,30,934.0,73.0,1.6,25.4,597.0,699.47,530.35
2018,11,6,10,45,939.5,74.0,1.7,25.95,614.5,682.14,516.1
2018,11,6,11,0,945.0,75.0,1.8,26.5,632.0,661.45,499.25
2018,11,6,11,15,948.0,75.5,1.85,26.85,641.0,635.46,478.44
2018,11,6,11,30,951.0,76.0,1.9,27.2,650.0,606.39,455.04
2018,11,6,11,45,951.0,76.0,2.0,27.55,651.0,572.29,427.77
2018,11,6,12,0,951.0,76.0,2.1,27.9,652.0,535.54,397.88
2018,11,6,12,15,947.5,76.5,2.15,28.05,645.0,495.2,364.72
2018,11,6,12,30,944.0,77.0,2.2,28.2,638.0,452.79,329.14
2018,11,6,12,45,937.5,76.5,2.3,28.35,622.5,406.52,289.95
2018,11,6,13,0,931.0,76.0,2.4,28.5,607.0,358.87,248.86
2018,11,6,13,15,922.5,75.5,2.45,28.5,584.5,309.51,206.1
2018,11,6,13,30,914.0,75.0,2.5,28.5,562.0,259.38,163.0
2018,11,6,13,45,901.5,73.0,2.6,28.5,532.0,206.85,119.95
2018,11,6,14,0,889.0,71.0,2.7,28.5,502.0,154.45,81.36
2018,11,6,14,15,870.5,69.0,2.7,28.25,465.5,102.06,52.03
2018,11,6,14,30,852.0,67.0,2.7,28.0,429.0,50.94,37.48
2018,11,6,14,45,826.0,64.5,2.7,27.8,387.5,49.81,36.67
2018,11,6,15,0,800.0,62.0,2.7,27.6,346.0,48.71,35.85
2018,11,6,15,15,763.0,59.0,2.7,27.6,301.0,47.2,34.6
2018,11,6,15,30,726.0,56.0,2.7,27.6,256.0,45.75,33.35
2018,11,6,15,45,666.5,51.0,1.95,25.75,208.5,42.5,30.73
2018,11,6,16,0,607.0,46.0,1.2,23.9,161.0,39.29,27.98
2018,11,6,16,15,476.0,40.5,1.25,22.8,115.0,32.45,21.79
2018,11,6,16,30,345.0,35.0,1.3,21.7,69.0,29.22,17.61
2018,11,6,16,45,185.5,21.0,1.3,20.55,38.0,17.7,0.0
2018,11,6,17,0,26.0,7.0,1.3,19.4,7.0,6.37,0.0
2018,11,6,17,15,13.0,3.5,1.3,19.05,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.35,16.15,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.4,16.3,2.0,0.0,0.0
2018,11,7,6,45,57.0,14.0,0.4,16.4,16.5,44.29,0.0
2018,11,7,7,0,85.0,25.0,0.4,16.5,31.0,97.58,47.85
2018,11,7,7,15,167.5,40.5,0.45,17.1,63.5,186.71,144.67
2018,11,7,7,30,250.0,56.0,0.5,17.7,96.0,258.78,207.07
2018,11,7,7,45,335.5,64.5,0.55,18.3,137.0,326.21,263.15
2018,11,7,8,0,421.0,73.0,0.6,18.9,178.0,396.38,319.26
2018,11,7,8,15,467.5,84.0,0.7,19.65,221.0,444.56,356.21
2018,11,7,8,30,514.0,95.0,0.8,20.4,264.0,497.4,395.31
2018,11,7,8,45,583.5,94.5,0.9,21.15,310.5,547.42,431.68
2018,11,7,9,0,653.0,94.0,1.0,21.9,357.0,595.33,465.49
2018,11,7,9,15,768.0,79.5,1.25,22.65,416.0,653.5,507.53
2018,11,7,9,30,883.0,65.0,1.5,23.4,475.0,706.42,544.05
2018,11,7,9,45,895.5,66.5,1.75,24.2,506.0,708.37,544.17
2018,11,7,10,0,908.0,68.0,2.0,25.0,537.0,706.9,542.23
2018,11,7,10,15,917.0,69.0,2.15,25.45,561.5,699.0,535.56
2018,11,7,10,30,926.0,70.0,2.3,25.9,586.0,687.64,525.78
2018,11,7,10,45,931.5,71.0,2.4,26.35,603.0,670.58,511.46
2018,11,7,11,0,937.0,72.0,2.5,26.8,620.0,650.18,494.56
2018,11,7,11,15,939.0,73.0,2.6,27.05,629.0,624.47,473.91
2018,11,7,11,30,941.0,74.0,2.7,27.3,638.0,595.73,450.66
2018,11,7,11,45,941.0,74.0,2.75,27.55,639.0,562.07,423.15
2018,11,7,12,0,941.0,74.0,2.8,27.8,640.0,525.79,393.1
2018,11,7,12,15,938.0,74.0,2.9,27.85,633.0,485.72,359.94
2018,11,7,12,30,935.0,74.0,3.0,27.9,626.0,443.58,324.31
2018,11,7,12,45,929.5,73.5,3.05,27.95,611.0,398.22,285.33
2018,11,7,13,0,924.0,73.0,3.1,28.0,596.0,351.4,244.46
2018,11,7,13,15,916.0,71.5,3.1,27.9,573.0,301.83,201.24
2018,11,7,13,30,908.0,70.0,3.1,27.8,550.0,251.49,157.75
2018,11,7,13,45,896.5,68.5,3.15,27.75,521.0,200.04,115.36
2018,11,7,14,0,885.0,67.0,3.2,27.7,492.0,148.61,77.55
2018,11,7,14,15,868.5,65.0,3.2,27.45,456.5,96.76,48.93
2018,11,7,14,30,852.0,63.0,3.2,27.2,421.0,54.96,41.02
2018,11,7,14,45,828.5,60.5,3.15,27.0,380.5,46.83,34.28
2018,11,7,15,0,805.0,58.0,3.1,26.8,340.0,45.64,33.37
2018,11,7,15,15,769.5,54.5,3.1,26.8,295.5,43.6,31.67
2018,11,7,15,30,734.0,51.0,3.1,26.8,251.0,41.58,29.91
2018,11,7,15,45,679.0,46.5,2.4,25.2,204.5,38.63,27.49
2018,11,7,16,0,624.0,42.0,1.7,23.6,158.0,35.71,24.93
2018,11,7,16,15,465.0,38.0,1.6,22.35,110.5,30.31,19.98
2018,11,7,16,30,306.0,34.0,1.5,21.1,63.0,28.35,16.69
2018,11,7,16,45,169.0,20.0,1.4,19.8,34.5,16.83,0.0
2018,11,7,17,0,32.0,6.0,1.3,18.5,6.0,5.46,0.0
2018,11,7,17,15,16.0,3.0,1.3,18.1,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
