Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,9.8,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,8,6,45,58.5,13.5,1.25,10.25,17.0,44.48,0.0
2018,11,8,7,0,104.0,25.0,1.2,10.5,32.0,108.19,47.15
2018,11,8,7,15,220.5,39.5,1.4,11.5,69.5,217.15,172.35
2018,11,8,7,30,337.0,54.0,1.6,12.5,107.0,310.07,254.74
2018,11,8,7,45,431.0,62.5,1.8,13.55,153.5,387.23,320.34
2018,11,8,8,0,525.0,71.0,2.0,14.6,200.0,466.37,385.06
2018,11,8,8,15,587.5,78.0,2.2,15.4,248.5,522.98,429.97
2018,11,8,8,30,650.0,85.0,2.4,16.2,297.0,578.6,472.61
2018,11,8,8,45,720.5,86.0,2.55,17.0,349.5,631.28,511.67
2018,11,8,9,0,791.0,87.0,2.7,17.8,402.0,681.72,547.89
2018,11,8,9,15,826.0,86.5,2.8,18.5,442.5,699.37,558.59
2018,11,8,9,30,861.0,86.0,2.9,19.2,483.0,717.79,569.91
2018,11,8,9,45,892.5,83.5,2.95,19.85,519.0,727.85,574.87
2018,11,8,10,0,924.0,81.0,3.0,20.5,555.0,729.4,573.66
2018,11,8,10,15,932.5,83.0,3.05,20.95,580.0,721.71,565.57
2018,11,8,10,30,941.0,85.0,3.1,21.4,605.0,710.48,554.86
2018,11,8,10,45,946.5,86.0,3.1,21.85,622.5,692.76,539.12
2018,11,8,11,0,952.0,87.0,3.1,22.3,640.0,671.65,520.77
2018,11,8,11,15,954.0,88.0,3.15,22.6,649.0,645.2,498.74
2018,11,8,11,30,956.0,89.0,3.2,22.9,658.0,615.68,474.07
2018,11,8,11,45,955.0,89.5,3.2,23.25,659.0,581.19,445.02
2018,11,8,12,0,954.0,90.0,3.2,23.6,660.0,544.1,413.46
2018,11,8,12,15,951.5,89.5,3.25,23.7,652.5,502.99,378.7
2018,11,8,12,30,949.0,89.0,3.3,23.8,645.0,459.76,341.46
2018,11,8,12,45,944.0,88.0,3.3,23.95,630.0,413.27,300.76
2018,11,8,13,0,939.0,87.0,3.3,24.1,615.0,365.26,258.17
2018,11,8,13,15,926.0,85.5,3.3,24.05,589.5,313.46,212.73
2018,11,8,13,30,913.0,84.0,3.3,24.0,564.0,256.55,163.74
2018,11,8,13,45,895.5,83.0,3.3,24.0,532.5,203.54,119.91
2018,11,8,14,0,878.0,82.0,3.3,24.0,501.0,151.24,81.43
2018,11,8,14,15,857.5,80.0,3.3,23.8,464.0,98.97,52.67
2018,11,8,14,30,837.0,78.0,3.3,23.6,427.0,59.59,45.64
2018,11,8,14,45,807.0,75.0,3.25,23.4,384.5,58.3,44.7
2018,11,8,15,0,777.0,72.0,3.2,23.2,342.0,57.08,43.76
2018,11,8,15,15,737.0,68.0,3.2,23.2,296.5,55.01,42.01
2018,11,8,15,30,697.0,64.0,3.2,23.2,251.0,48.36,36.24
2018,11,8,15,45,621.0,58.5,2.5,21.75,202.0,45.2,33.58
2018,11,8,16,0,545.0,53.0,1.8,20.3,153.0,42.12,30.8
2018,11,8,16,15,414.5,44.0,1.65,19.15,107.0,35.79,24.89
2018,11,8,16,30,284.0,35.0,1.5,18.0,61.0,29.47,17.51
2018,11,8,16,45,162.0,20.5,1.4,16.9,33.5,16.3,0.0
2018,11,8,17,0,40.0,6.0,1.3,15.8,6.0,5.46,0.0
2018,11,8,17,15,20.0,3.0,1.3,15.45,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.55,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,9.9,2.0,0.0,0.0
2018,11,9,6,45,80.5,13.5,1.25,10.2,17.5,56.33,0.0
2018,11,9,7,0,146.0,24.0,1.2,10.5,33.0,140.03,49.15
2018,11,9,7,15,289.5,37.0,1.3,11.7,75.0,254.04,200.38
2018,11,9,7,30,433.0,50.0,1.4,12.9,117.0,364.37,297.24
2018,11,9,7,45,492.0,58.0,1.45,14.05,158.0,420.28,344.77
2018,11,9,8,0,551.0,66.0,1.5,15.2,199.0,476.08,389.85
2018,11,9,8,15,598.0,74.0,1.45,16.0,244.5,523.3,426.03
2018,11,9,8,30,645.0,82.0,1.4,16.8,290.0,569.25,459.47
2018,11,9,8,45,685.0,85.5,1.35,17.6,332.5,603.3,482.69
2018,11,9,9,0,725.0,89.0,1.3,18.4,375.0,635.01,503.31
2018,11,9,9,15,768.0,91.5,1.15,19.3,419.5,664.95,520.8
2018,11,9,9,30,811.0,94.0,1.0,20.2,464.0,688.65,533.06
2018,11,9,9,45,850.5,92.0,0.85,21.1,503.5,705.19,539.67
2018,11,9,10,0,890.0,90.0,0.7,22.0,543.0,717.8,543.09
2018,11,9,10,15,901.0,91.5,0.85,22.6,568.5,711.11,537.46
2018,11,9,10,30,912.0,93.0,1.0,23.2,594.0,700.85,529.27
2018,11,9,10,45,919.5,93.5,1.15,23.85,611.5,683.74,515.94
2018,11,9,11,0,927.0,94.0,1.3,24.5,629.0,663.22,499.84
2018,11,9,11,15,931.5,94.5,1.45,24.85,639.0,635.65,478.91
2018,11,9,11,30,936.0,95.0,1.6,25.2,649.0,607.6,456.96
2018,11,9,11,45,937.5,95.0,1.75,25.5,650.5,574.51,430.77
2018,11,9,12,0,939.0,95.0,1.9,25.8,652.0,538.71,401.79
2018,11,9,12,15,935.0,95.0,1.95,25.85,644.5,497.96,368.34
2018,11,9,12,30,931.0,95.0,2.0,25.9,637.0,453.43,331.23
2018,11,9,12,45,921.5,95.0,2.05,25.95,620.5,406.25,291.28
2018,11,9,13,0,912.0,95.0,2.1,26.0,604.0,358.02,249.73
2018,11,9,13,15,900.0,93.0,2.05,25.95,579.0,306.61,205.42
2018,11,9,13,30,888.0,91.0,2.0,25.9,554.0,254.94,161.33
2018,11,9,13,45,872.5,89.0,2.0,25.8,523.5,202.7,118.94
2018,11,9,14,0,857.0,87.0,2.0,25.7,493.0,151.04,81.67
2018,11,9,14,15,835.5,84.5,2.0,25.45,456.0,99.52,54.12
2018,11,9,14,30,814.0,82.0,2.0,25.2,419.0,62.77,48.02
2018,11,9,14,45,783.5,79.0,1.95,24.95,377.0,61.59,47.21
2018,11,9,15,0,753.0,76.0,1.9,24.7,335.0,55.08,41.78
2018,11,9,15,15,711.0,71.0,1.9,24.7,289.5,52.54,39.63
2018,11,9,15,30,669.0,66.0,1.9,24.7,244.0,50.01,37.41
2018,11,9,15,45,601.0,60.0,1.45,22.85,197.0,46.54,34.57
2018,11,9,16,0,533.0,54.0,1.0,21.0,150.0,43.14,31.56
2018,11,9,16,15,416.5,44.5,1.0,20.05,106.0,36.43,25.28
2018,11,9,16,30,300.0,35.0,1.0,19.1,62.0,29.68,17.2
2018,11,9,16,45,166.5,20.5,1.05,18.2,34.0,18.65,0.0
2018,11,9,17,0,33.0,6.0,1.1,17.3,6.0,5.46,0.0
2018,11,9,17,15,16.5,3.0,1.1,17.05,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,45,41.0,11.0,0.65,12.2,13.5,32.31,0.0
2018,11,10,7,0,82.0,22.0,0.6,12.2,27.0,88.34,17.99
2018,11,10,7,15,161.0,37.0,0.6,12.8,57.5,177.07,136.75
2018,11,10,7,30,240.0,52.0,0.6,13.4,88.0,245.05,198.59
2018,11,10,7,45,312.0,64.5,0.55,13.95,128.0,308.16,252.14
2018,11,10,8,0,384.0,77.0,0.5,14.5,168.0,373.19,304.93
2018,11,10,8,15,413.5,87.5,0.5,15.15,203.5,407.88,331.84
2018,11,10,8,30,443.0,98.0,0.5,15.8,239.0,441.77,357.16
2018,11,10,8,45,482.0,106.5,0.45,16.45,278.5,478.57,383.4
2018,11,10,9,0,521.0,115.0,0.4,17.1,318.0,513.9,407.49
2018,11,10,9,15,578.5,118.5,0.55,18.0,364.0,560.37,440.69
2018,11,10,9,30,636.0,122.0,0.7,18.9,410.0,598.89,467.38
2018,11,10,9,45,687.5,123.0,0.85,19.8,453.5,627.37,486.43
2018,11,10,10,0,739.0,124.0,1.0,20.7,497.0,652.2,502.55
2018,11,10,10,15,756.5,123.5,1.05,21.15,521.0,648.89,498.24
2018,11,10,10,30,774.0,123.0,1.1,21.6,545.0,642.28,491.77
2018,11,10,10,45,782.5,127.0,1.15,22.0,564.5,631.34,482.04
2018,11,10,11,0,791.0,131.0,1.2,22.4,584.0,617.21,469.87
2018,11,10,11,15,796.0,132.5,1.25,22.65,594.5,595.45,452.36
2018,11,10,11,30,801.0,134.0,1.3,22.9,605.0,570.85,432.47
2018,11,10,11,45,802.0,134.5,1.3,23.15,606.5,540.53,407.73
2018,11,10,12,0,803.0,135.0,1.3,23.4,608.0,507.87,380.79
2018,11,10,12,15,784.5,139.0,1.4,23.45,597.0,467.76,348.62
2018,11,10,12,30,766.0,143.0,1.5,23.5,586.0,427.06,315.25
2018,11,10,12,45,739.0,148.0,1.55,23.6,567.0,383.99,279.37
2018,11,10,13,0,712.0,153.0,1.6,23.7,548.0,341.7,243.66
2018,11,10,13,15,699.5,150.0,1.7,23.55,525.5,297.52,206.29
2018,11,10,13,30,687.0,147.0,1.8,23.4,503.0,253.56,169.37
2018,11,10,13,45,668.5,143.5,1.9,23.3,474.0,208.74,133.51
2018,11,10,14,0,650.0,140.0,2.0,23.2,445.0,165.24,102.37
2018,11,10,14,15,624.5,134.0,1.95,22.85,409.5,120.97,78.05
2018,11,10,14,30,599.0,128.0,1.9,22.5,374.0,91.19,72.83
2018,11,10,14,45,564.5,120.5,1.9,22.2,334.0,85.15,67.95
2018,11,10,15,0,530.0,113.0,1.9,21.9,294.0,81.03,64.61
2018,11,10,15,15,486.0,103.0,1.9,21.9,251.5,74.96,59.43
2018,11,10,15,30,442.0,93.0,1.9,21.9,209.0,68.74,54.0
2018,11,10,15,45,380.5,79.0,1.4,19.9,165.5,59.26,46.0
2018,11,10,16,0,319.0,65.0,0.9,17.9,122.0,49.51,37.46
2018,11,10,16,15,237.5,48.0,0.95,17.1,83.5,37.05,26.09
2018,11,10,16,30,156.0,31.0,1.0,16.3,45.0,24.23,12.84
2018,11,10,16,45,86.0,17.5,1.05,15.45,24.5,15.92,0.0
2018,11,10,17,0,16.0,4.0,1.1,14.6,4.0,3.64,0.0
2018,11,10,17,15,8.0,2.0,1.05,14.3,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,6,45,38.0,10.5,1.25,9.85,12.5,30.1,0.0
2018,11,11,7,0,76.0,21.0,1.2,10.0,25.0,82.49,3.62
2018,11,11,7,15,168.5,37.0,1.15,10.8,58.0,181.62,140.45
2018,11,11,7,30,261.0,53.0,1.1,11.6,91.0,259.01,211.74
2018,11,11,7,45,328.5,64.5,1.05,12.4,130.0,317.84,262.59
2018,11,11,8,0,396.0,76.0,1.0,13.2,169.0,378.55,312.71
2018,11,11,8,15,415.0,87.5,1.15,14.1,202.0,407.52,335.98
2018,11,11,8,30,434.0,99.0,1.3,15.0,235.0,435.37,357.47
2018,11,11,8,45,526.0,104.5,1.45,15.85,292.0,504.81,411.17
2018,11,11,9,0,618.0,110.0,1.6,16.7,349.0,579.08,466.34
2018,11,11,9,15,666.0,114.0,1.65,17.45,394.0,614.07,490.12
2018,11,11,9,30,714.0,118.0,1.7,18.2,439.0,646.08,511.41
2018,11,11,9,45,732.5,122.5,1.7,18.9,471.0,655.09,515.04
2018,11,11,10,0,751.0,127.0,1.7,19.6,503.0,660.86,516.37
2018,11,11,10,15,766.5,129.5,1.65,20.1,529.0,659.18,512.31
2018,11,11,10,30,782.0,132.0,1.6,20.6,555.0,654.15,505.8
2018,11,11,10,45,792.0,133.5,1.55,21.1,573.0,641.28,493.58
2018,11,11,11,0,802.0,135.0,1.5,21.6,591.0,625.2,479.0
2018,11,11,11,15,807.0,135.5,1.5,21.95,600.5,602.12,459.83
2018,11,11,11,30,812.0,136.0,1.5,22.3,610.0,576.21,438.33
2018,11,11,11,45,813.0,136.0,1.45,22.65,611.5,545.07,412.39
2018,11,11,12,0,814.0,136.0,1.4,23.0,613.0,511.59,384.28
2018,11,11,12,15,816.0,133.5,1.4,23.15,607.0,474.05,353.15
2018,11,11,12,30,818.0,131.0,1.4,23.3,601.0,434.46,319.71
2018,11,11,12,45,785.5,132.5,1.35,23.5,575.0,384.6,278.29
2018,11,11,13,0,753.0,134.0,1.3,23.7,549.0,335.98,237.52
2018,11,11,13,15,754.0,130.0,1.2,23.7,531.5,292.73,199.85
2018,11,11,13,30,755.0,126.0,1.1,23.7,514.0,248.29,161.63
2018,11,11,13,45,739.5,121.5,1.05,23.7,484.0,199.98,122.92
2018,11,11,14,0,724.0,117.0,1.0,23.7,454.0,152.52,89.08
2018,11,11,14,15,720.0,110.5,0.9,23.5,424.5,105.08,63.32
2018,11,11,14,30,716.0,104.0,0.8,23.3,395.0,73.11,57.2
2018,11,11,14,45,684.5,97.5,0.75,23.1,353.0,69.91,54.68
2018,11,11,15,0,653.0,91.0,0.7,22.9,311.0,66.69,52.05
2018,11,11,15,15,609.5,85.0,0.7,22.9,268.5,63.8,49.6
2018,11,11,15,30,566.0,79.0,0.7,22.9,226.0,60.95,47.08
2018,11,11,15,45,502.0,69.5,0.55,21.45,181.0,54.9,41.93
2018,11,11,16,0,438.0,60.0,0.4,20.0,136.0,48.75,36.45
2018,11,11,16,15,338.5,46.5,0.4,19.45,94.5,36.17,25.02
2018,11,11,16,30,239.0,33.0,0.4,18.9,53.0,25.99,13.56
2018,11,11,16,45,130.5,18.5,0.4,18.35,28.5,16.83,0.0
2018,11,11,17,0,22.0,4.0,0.4,17.8,4.0,0.0,0.0
2018,11,11,17,15,11.0,2.0,0.45,17.55,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,6,45,32.0,10.0,1.6,9.05,11.5,26.3,0.0
2018,11,12,7,0,64.0,20.0,1.6,9.3,23.0,73.32,0.0
2018,11,12,7,15,147.0,35.5,1.75,10.55,53.5,166.48,127.27
2018,11,12,7,30,230.0,51.0,1.9,11.8,84.0,236.47,193.48
2018,11,12,7,45,304.0,63.0,2.05,13.05,123.0,299.26,248.23
2018,11,12,8,0,378.0,75.0,2.2,14.3,162.0,364.23,302.69
2018,11,12,8,15,419.0,86.0,2.25,15.15,201.0,406.93,337.34
2018,11,12,8,30,460.0,97.0,2.3,16.0,240.0,449.08,370.26
2018,11,12,8,45,543.0,100.5,2.4,16.9,292.0,515.1,421.09
2018,11,12,9,0,626.0,104.0,2.5,17.8,344.0,575.89,466.25
2018,11,12,9,15,681.0,105.0,2.6,18.75,389.0,612.22,491.47
2018,11,12,9,30,736.0,106.0,2.7,19.7,434.0,645.52,513.93
2018,11,12,9,45,776.5,105.5,2.75,20.7,472.5,663.85,524.45
2018,11,12,10,0,817.0,105.0,2.8,21.7,511.0,675.9,530.21
2018,11,12,10,15,831.0,106.0,2.8,22.4,536.0,671.59,524.02
2018,11,12,10,30,845.0,107.0,2.8,23.1,561.0,663.82,515.32
2018,11,12,10,45,855.0,107.5,2.75,23.8,579.0,649.57,501.62
2018,11,12,11,0,865.0,108.0,2.7,24.5,597.0,631.97,485.39
2018,11,12,11,15,870.0,109.0,2.55,24.8,607.0,608.73,465.21
2018,11,12,11,30,875.0,110.0,2.4,25.1,617.0,582.48,442.58
2018,11,12,11,45,877.5,109.0,2.25,25.4,618.5,550.15,415.21
2018,11,12,12,0,880.0,108.0,2.1,25.7,620.0,515.23,385.49
2018,11,12,12,15,879.5,106.5,1.9,25.75,613.5,476.12,352.34
2018,11,12,12,30,879.0,105.0,1.7,25.8,607.0,434.95,317.0
2018,11,12,12,45,875.0,102.5,1.55,25.9,592.0,389.82,278.2
2018,11,12,13,0,871.0,100.0,1.4,26.0,577.0,343.32,237.81
2018,11,12,13,15,860.5,98.5,1.3,25.9,554.0,294.91,196.23
2018,11,12,13,30,850.0,97.0,1.2,25.8,531.0,246.14,154.95
2018,11,12,13,45,835.5,94.0,1.05,25.75,501.0,195.41,114.38
2018,11,12,14,0,821.0,91.0,0.9,25.7,471.0,145.23,79.13
2018,11,12,14,15,800.5,88.0,0.85,25.45,435.5,95.61,54.18
2018,11,12,14,30,780.0,85.0,0.8,25.2,400.0,65.44,50.28
2018,11,12,14,45,751.5,80.5,0.75,24.95,359.0,57.38,43.63
2018,11,12,15,0,723.0,76.0,0.7,24.7,318.0,55.31,41.99
2018,11,12,15,15,680.0,71.0,0.7,24.7,273.5,52.78,39.84
2018,11,12,15,30,637.0,66.0,0.7,24.7,229.0,50.27,37.62
2018,11,12,15,45,567.5,59.0,0.65,22.9,183.0,45.97,34.02
2018,11,12,16,0,498.0,52.0,0.6,21.1,137.0,41.66,30.2
2018,11,12,16,15,373.5,41.5,0.7,20.3,94.0,33.95,22.98
2018,11,12,16,30,249.0,31.0,0.8,19.5,51.0,26.1,13.05
2018,11,12,16,45,143.0,18.5,0.85,18.7,28.0,16.83,0.0
2018,11,12,17,0,37.0,6.0,0.9,17.9,5.0,0.0,0.0
2018,11,12,17,15,18.5,3.0,0.95,17.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,45,8.0,7.5,1.25,11.6,8.0,11.1,0.0
2018,11,13,7,0,16.0,15.0,1.2,11.7,16.0,23.94,0.0
2018,11,13,7,15,12.0,31.0,1.15,12.15,32.0,43.93,28.83
2018,11,13,7,30,8.0,47.0,1.1,12.6,48.0,53.0,38.91
2018,11,13,7,45,26.5,65.5,1.0,13.05,71.0,91.11,72.14
2018,11,13,8,0,45.0,84.0,0.9,13.5,94.0,122.79,99.61
2018,11,13,8,15,33.5,87.0,1.1,14.2,95.5,113.45,91.65
2018,11,13,8,30,22.0,90.0,1.3,14.9,97.0,105.82,84.87
2018,11,13,8,45,42.5,121.5,1.45,15.6,137.0,154.47,125.58
2018,11,13,9,0,63.0,153.0,1.6,16.3,177.0,202.55,164.76
2018,11,13,9,15,98.0,169.5,1.65,16.95,211.0,241.44,196.08
2018,11,13,9,30,133.0,186.0,1.7,17.6,245.0,290.76,234.93
2018,11,13,9,45,212.5,192.5,1.8,18.2,294.0,346.23,278.83
2018,11,13,10,0,292.0,199.0,1.9,18.8,343.0,410.37,328.07
2018,11,13,10,15,190.5,214.0,2.1,19.65,309.5,341.5,271.58
2018,11,13,10,30,89.0,229.0,2.3,20.5,276.0,276.5,218.3
2018,11,13,10,45,157.0,239.0,2.5,21.35,325.5,330.96,260.74
2018,11,13,11,0,225.0,249.0,2.7,22.2,375.0,372.66,291.93
2018,11,13,11,15,242.0,243.0,2.65,22.55,380.5,372.3,290.34
2018,11,13,11,30,259.0,237.0,2.6,22.9,386.0,363.24,282.18
2018,11,13,11,45,165.0,237.0,2.5,23.25,332.0,298.96,231.42
2018,11,13,12,0,71.0,237.0,2.4,23.6,278.0,242.99,187.48
2018,11,13,12,15,227.0,230.0,2.25,23.45,359.0,300.66,230.64
2018,11,13,12,30,383.0,223.0,2.1,23.3,440.0,339.87,256.87
2018,11,13,12,45,433.0,205.5,2.0,23.2,445.0,321.14,239.07
2018,11,13,13,0,483.0,188.0,1.9,23.1,450.0,296.45,216.07
2018,11,13,13,15,332.5,201.0,1.75,22.8,378.0,243.55,177.42
2018,11,13,13,30,182.0,214.0,1.6,22.5,306.0,205.88,152.6
2018,11,13,13,45,137.5,204.5,1.45,22.25,272.0,178.92,133.22
2018,11,13,14,0,93.0,195.0,1.3,22.0,238.0,161.15,121.81
2018,11,13,14,15,78.0,174.0,1.1,21.65,208.0,137.88,105.52
2018,11,13,14,30,63.0,153.0,0.9,21.3,178.0,119.32,96.94
2018,11,13,14,45,147.0,139.5,0.7,20.9,190.5,105.55,85.57
2018,11,13,15,0,231.0,126.0,0.5,20.5,203.0,92.53,74.68
2018,11,13,15,15,189.0,112.5,0.5,20.5,169.5,83.5,67.0
2018,11,13,15,30,147.0,99.0,0.5,20.5,136.0,76.84,61.18
2018,11,13,15,45,114.5,80.5,0.45,19.65,106.0,63.38,49.49
2018,11,13,16,0,82.0,62.0,0.4,18.8,76.0,49.58,37.27
2018,11,13,16,15,58.0,44.5,0.4,18.5,53.0,36.18,24.99
2018,11,13,16,30,34.0,27.0,0.4,18.2,30.0,22.49,10.04
2018,11,13,16,45,26.0,15.0,0.4,17.95,16.5,13.64,0.0
2018,11,13,17,0,18.0,3.0,0.4,17.7,3.0,0.0,0.0
2018,11,13,17,15,9.0,1.5,0.45,17.5,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,6,45,29.0,8.0,0.85,12.7,9.5,22.69,0.0
2018,11,14,7,0,58.0,16.0,0.8,12.8,19.0,61.31,0.0
2018,11,14,7,15,153.5,32.0,0.8,13.55,50.5,164.66,120.36
2018,11,14,7,30,249.0,48.0,0.8,14.3,82.0,242.76,194.82
2018,11,14,7,45,363.0,56.0,0.8,15.0,126.0,324.86,264.55
2018,11,14,8,0,477.0,64.0,0.8,15.7,170.0,415.6,337.95
2018,11,14,8,15,489.0,76.5,0.95,16.45,205.5,442.86,359.64
2018,11,14,8,30,501.0,89.0,1.1,17.2,241.0,468.3,379.23
2018,11,14,8,45,624.5,83.5,1.2,17.95,300.0,547.63,439.77
2018,11,14,9,0,748.0,78.0,1.3,18.7,359.0,621.14,493.56
2018,11,14,9,15,776.0,81.0,1.2,19.65,397.5,641.52,504.22
2018,11,14,9,30,804.0,84.0,1.1,20.6,436.0,658.79,512.58
2018,11,14,9,45,833.0,84.0,1.05,21.5,471.0,670.03,516.94
2018,11,14,10,0,862.0,84.0,1.0,22.4,506.0,677.68,518.56
2018,11,14,10,15,872.0,85.0,0.9,22.95,529.5,670.35,509.61
2018,11,14,10,30,882.0,86.0,0.8,23.5,553.0,659.62,498.35
2018,11,14,10,45,889.5,87.0,0.7,24.0,570.5,643.97,483.67
2018,11,14,11,0,897.0,88.0,0.6,24.5,588.0,625.01,466.59
2018,11,14,11,15,901.0,88.5,0.55,24.8,597.5,598.6,445.14
2018,11,14,11,30,905.0,89.0,0.5,25.1,607.0,571.6,422.95
2018,11,14,11,45,905.5,88.5,0.45,25.4,608.0,539.02,396.47
2018,11,14,12,0,906.0,88.0,0.4,25.7,609.0,503.93,367.71
2018,11,14,12,15,901.5,88.5,0.45,25.8,602.0,465.27,336.88
2018,11,14,12,30,897.0,89.0,0.5,25.9,595.0,422.79,302.38
2018,11,14,12,45,888.5,89.5,0.55,26.0,580.0,378.51,265.66
2018,11,14,13,0,880.0,90.0,0.6,26.1,565.0,333.12,227.31
2018,11,14,13,15,868.0,89.0,0.7,26.0,542.0,284.72,186.71
2018,11,14,13,30,856.0,88.0,0.8,25.9,519.0,236.05,146.22
2018,11,14,13,45,839.5,86.0,0.9,25.85,489.0,185.9,106.75
2018,11,14,14,0,823.0,84.0,1.0,25.8,459.0,136.45,72.76
2018,11,14,14,15,801.0,81.5,1.1,25.5,423.5,87.34,49.13
2018,11,14,14,30,779.0,79.0,1.2,25.2,388.0,60.8,46.39
2018,11,14,14,45,748.0,75.5,1.25,24.95,347.5,59.14,45.15
2018,11,14,15,0,717.0,72.0,1.3,24.7,307.0,52.43,39.52
2018,11,14,15,15,674.0,67.0,1.3,24.7,263.5,49.79,37.27
2018,11,14,15,30,631.0,62.0,1.3,24.7,220.0,47.16,34.94
2018,11,14,15,45,562.0,55.5,1.1,22.6,175.5,43.17,31.62
2018,11,14,16,0,493.0,49.0,0.9,20.5,131.0,39.19,28.08
2018,11,14,16,15,378.0,39.0,0.95,19.55,90.0,31.87,21.16
2018,11,14,16,30,263.0,29.0,1.0,18.6,49.0,24.42,10.7
2018,11,14,16,45,138.0,15.5,1.1,17.6,25.5,14.1,0.0
2018,11,14,17,0,13.0,2.0,1.2,16.6,2.0,0.0,0.0
2018,11,14,17,15,6.5,1.0,1.2,16.2,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,6,45,20.0,7.5,1.2,11.45,8.5,17.4,0.0
2018,11,15,7,0,40.0,15.0,1.2,11.6,17.0,35.81,0.0
2018,11,15,7,15,120.0,31.0,1.15,12.4,45.5,129.86,92.72
2018,11,15,7,30,200.0,47.0,1.1,13.2,74.0,211.2,169.93
2018,11,15,7,45,242.0,61.5,1.05,14.0,106.0,256.02,209.6
2018,11,15,8,0,284.0,76.0,1.0,14.8,138.0,301.7,248.09
2018,11,15,8,15,321.0,89.0,1.1,15.55,173.5,342.35,281.43
2018,11,15,8,30,358.0,102.0,1.2,16.3,209.0,382.6,313.26
2018,11,15,8,45,398.5,111.5,1.35,17.0,246.5,420.15,342.32
2018,11,15,9,0,439.0,121.0,1.5,17.7,284.0,456.53,369.7
2018,11,15,9,15,482.0,127.0,1.45,18.55,322.5,488.94,392.43
2018,11,15,9,30,525.0,133.0,1.4,19.4,361.0,519.33,412.94
2018,11,15,9,45,486.5,151.5,1.3,20.2,374.0,506.38,399.44
2018,11,15,10,0,448.0,170.0,1.2,21.0,387.0,491.41,384.9
2018,11,15,10,15,469.5,174.5,1.25,21.65,412.0,499.25,389.15
2018,11,15,10,30,491.0,179.0,1.3,22.3,437.0,504.57,391.22
2018,11,15,10,45,522.5,174.5,1.35,22.95,457.0,504.33,389.31
2018,11,15,11,0,554.0,170.0,1.4,23.6,477.0,501.05,384.99
2018,11,15,11,15,582.5,165.5,1.35,23.9,492.5,492.87,376.86
2018,11,15,11,30,611.0,161.0,1.3,24.2,508.0,485.11,368.69
2018,11,15,11,45,678.0,145.0,1.3,24.5,531.0,478.18,361.0
2018,11,15,12,0,745.0,129.0,1.3,24.8,554.0,465.0,347.91
2018,11,15,12,15,755.5,127.0,1.2,24.9,554.0,434.52,321.51
2018,11,15,12,30,766.0,125.0,1.1,25.0,554.0,401.44,292.65
2018,11,15,12,45,772.0,123.0,1.0,25.1,546.0,364.33,260.23
2018,11,15,13,0,778.0,121.0,0.9,25.2,538.0,325.17,225.75
2018,11,15,13,15,767.0,119.0,0.75,25.15,516.5,280.02,187.15
2018,11,15,13,30,756.0,117.0,0.6,25.1,495.0,234.72,149.2
2018,11,15,13,45,738.5,113.0,0.5,25.1,465.5,187.01,111.84
2018,11,15,14,0,721.0,109.0,0.4,25.1,436.0,140.33,79.87
2018,11,15,14,15,668.0,108.0,0.4,24.85,392.5,95.96,59.36
2018,11,15,14,30,615.0,107.0,0.4,24.6,349.0,75.58,58.97
2018,11,15,14,45,557.0,104.0,0.4,24.4,306.0,75.16,58.82
2018,11,15,15,0,499.0,101.0,0.4,24.2,263.0,72.83,56.97
2018,11,15,15,15,448.5,90.0,0.4,24.2,220.5,65.8,50.99
2018,11,15,15,30,398.0,79.0,0.4,24.2,178.0,58.59,44.75
2018,11,15,15,45,367.5,67.5,0.5,22.3,144.5,50.89,38.26
2018,11,15,16,0,337.0,56.0,0.6,20.4,111.0,42.92,31.26
2018,11,15,16,15,261.0,42.0,0.7,19.7,76.5,32.63,21.71
2018,11,15,16,30,185.0,28.0,0.8,19.0,42.0,22.04,8.44
2018,11,15,16,45,98.0,15.0,0.85,18.25,22.0,13.64,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.5,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.25,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,45,20.5,7.5,1.1,12.55,8.5,6.82,0.0
2018,11,16,7,0,41.0,15.0,1.1,12.5,17.0,36.23,0.0
2018,11,16,7,15,121.0,31.0,1.2,13.25,45.0,130.39,90.26
2018,11,16,7,30,201.0,47.0,1.3,14.0,73.0,211.56,169.34
2018,11,16,7,45,312.0,57.0,1.35,14.7,115.5,292.68,239.45
2018,11,16,8,0,423.0,67.0,1.4,15.4,158.0,377.79,310.18
2018,11,16,8,15,428.5,80.5,1.45,16.05,190.0,400.83,328.83
2018,11,16,8,30,434.0,94.0,1.5,16.7,222.0,422.17,345.31
2018,11,16,8,45,521.5,95.5,1.55,17.35,271.5,487.42,395.86
2018,11,16,9,0,609.0,97.0,1.6,18.0,321.0,547.97,440.96
2018,11,16,9,15,627.5,104.0,1.65,18.9,355.0,565.63,451.66
2018,11,16,9,30,646.0,111.0,1.7,19.8,389.0,580.62,460.34
2018,11,16,9,45,707.0,107.0,1.7,20.7,431.0,609.12,478.95
2018,11,16,10,0,768.0,103.0,1.7,21.6,473.0,633.8,494.12
2018,11,16,10,15,781.5,105.0,1.65,22.2,497.5,630.41,488.53
2018,11,16,10,30,795.0,107.0,1.6,22.8,522.0,622.19,479.63
2018,11,16,10,45,804.0,108.5,1.55,23.4,539.5,609.53,467.4
2018,11,16,11,0,813.0,110.0,1.5,24.0,557.0,593.72,452.81
2018,11,16,11,15,817.0,110.5,1.45,24.45,566.0,571.05,433.38
2018,11,16,11,30,821.0,111.0,1.4,24.9,575.0,545.6,411.72
2018,11,16,11,45,822.0,111.0,1.35,25.35,576.5,515.54,386.39
2018,11,16,12,0,823.0,111.0,1.3,25.8,578.0,483.12,358.9
2018,11,16,12,15,818.5,111.5,1.3,25.95,571.5,446.66,328.57
2018,11,16,12,30,814.0,112.0,1.3,26.1,565.0,408.55,296.35
2018,11,16,12,45,805.5,111.0,1.3,26.25,550.0,366.33,260.5
2018,11,16,13,0,797.0,110.0,1.3,26.4,535.0,323.25,223.49
2018,11,16,13,15,787.0,108.0,1.25,26.35,514.0,274.14,181.92
2018,11,16,13,30,777.0,106.0,1.2,26.3,493.0,228.34,143.52
2018,11,16,13,45,762.5,103.5,1.2,26.25,465.0,181.46,106.66
2018,11,16,14,0,748.0,101.0,1.2,26.2,437.0,135.2,75.12
2018,11,16,14,15,726.0,97.0,1.15,25.9,402.5,88.37,52.73
2018,11,16,14,30,704.0,93.0,1.1,25.6,368.0,65.49,50.3
2018,11,16,14,45,672.5,88.0,1.1,25.35,329.0,63.21,48.54
2018,11,16,15,0,641.0,83.0,1.1,25.1,290.0,60.96,46.73
2018,11,16,15,15,595.5,76.5,1.1,25.1,247.5,57.41,43.7
2018,11,16,15,30,550.0,70.0,1.1,25.1,205.0,53.85,40.55
2018,11,16,15,45,483.0,61.0,0.8,22.95,162.0,47.97,35.63
2018,11,16,16,0,416.0,52.0,0.5,20.8,119.0,41.98,30.37
2018,11,16,16,15,314.5,40.5,0.55,20.0,81.5,33.42,22.26
2018,11,16,16,30,213.0,29.0,0.6,19.2,44.0,22.91,8.23
2018,11,16,16,45,113.0,15.5,0.65,18.4,23.0,14.1,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.25,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,17,6,45,20.0,7.5,0.8,10.9,8.0,0.0,0.0
2018,11,17,7,0,40.0,15.0,0.8,10.9,16.0,35.55,0.0
2018,11,17,7,15,168.0,30.5,0.9,11.45,49.5,168.11,114.21
2018,11,17,7,30,296.0,46.0,1.0,12.0,83.0,266.61,214.26
2018,11,17,7,45,378.0,55.5,1.1,12.6,123.0,330.61,271.07
2018,11,17,8,0,460.0,65.0,1.2,13.2,163.0,400.43,329.76
2018,11,17,8,15,479.0,76.5,1.3,13.8,198.5,430.88,354.89
2018,11,17,8,30,498.0,88.0,1.4,14.4,234.0,455.64,374.61
2018,11,17,8,45,569.0,91.0,1.5,14.95,280.5,512.54,418.79
2018,11,17,9,0,640.0,94.0,1.6,15.5,327.0,563.46,456.94
2018,11,17,9,15,630.5,104.0,1.65,16.35,353.0,565.59,455.84
2018,11,17,9,30,621.0,114.0,1.7,17.2,379.0,565.03,452.9
2018,11,17,9,45,716.5,102.0,1.75,18.05,428.5,607.67,483.34
2018,11,17,10,0,812.0,90.0,1.8,18.9,478.0,643.7,507.76
2018,11,17,10,15,829.0,90.5,1.85,19.6,503.5,641.01,502.94
2018,11,17,10,30,846.0,91.0,1.9,20.3,529.0,634.86,495.77
2018,11,17,10,45,854.0,91.5,1.95,21.0,546.0,619.77,481.92
2018,11,17,11,0,862.0,92.0,2.0,21.7,563.0,601.49,465.59
2018,11,17,11,15,821.0,103.0,2.05,22.0,557.5,563.69,435.2
2018,11,17,11,30,780.0,114.0,2.1,22.3,552.0,524.79,403.83
2018,11,17,11,45,725.0,128.5,2.1,22.65,536.5,482.17,369.13
2018,11,17,12,0,670.0,143.0,2.1,23.0,521.0,440.53,334.99
2018,11,17,12,15,639.5,149.0,2.1,23.1,506.5,403.06,303.94
2018,11,17,12,30,609.0,155.0,2.1,23.2,492.0,366.24,273.05
2018,11,17,12,45,647.5,143.5,2.1,23.3,494.0,337.99,247.05
2018,11,17,13,0,686.0,132.0,2.1,23.4,496.0,305.37,216.77
2018,11,17,13,15,566.0,154.0,2.1,23.3,446.0,257.18,179.56
2018,11,17,13,30,446.0,176.0,2.1,23.2,396.0,219.4,152.33
2018,11,17,13,45,440.5,165.5,2.1,23.1,372.5,183.32,123.69
2018,11,17,14,0,435.0,155.0,2.1,23.0,349.0,147.56,98.21
2018,11,17,14,15,485.0,133.5,2.05,22.75,334.5,106.31,73.0
2018,11,17,14,30,535.0,112.0,2.0,22.5,320.0,78.62,62.23
2018,11,17,14,45,603.0,93.5,1.95,22.2,305.0,67.29,52.71
2018,11,17,15,0,671.0,75.0,1.9,21.9,290.0,54.86,42.11
2018,11,17,15,15,588.5,72.5,1.9,21.9,241.5,54.18,41.52
2018,11,17,15,30,506.0,70.0,1.9,21.9,193.0,53.8,41.06
2018,11,17,15,45,411.5,61.5,1.5,20.25,148.0,48.29,36.31
2018,11,17,16,0,317.0,53.0,1.1,18.6,103.0,40.64,29.47
2018,11,17,16,15,236.5,39.5,1.1,17.65,70.0,30.68,20.12
2018,11,17,16,30,156.0,26.0,1.1,16.7,37.0,20.46,6.1
2018,11,17,16,45,85.0,14.0,1.05,15.75,19.5,12.73,0.0
2018,11,17,17,0,14.0,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
