Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,15,45,668.5,43.0,1.75,10.8,176.0,36.47,27.16
2018,12,28,16,0,608.0,39.0,1.2,9.0,134.0,33.88,24.67
2018,12,28,16,15,504.0,32.5,1.2,8.5,94.5,28.86,19.43
2018,12,28,16,30,400.0,26.0,1.2,8.0,55.0,21.84,8.51
2018,12,28,16,45,218.0,15.0,1.25,7.5,29.0,13.64,0.0
2018,12,28,17,0,36.0,4.0,1.3,7.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.25,6.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,7,15,19.0,5.5,0.5,6.9,6.0,0.0,0.0
2018,12,29,7,30,38.0,11.0,0.5,7.4,12.0,29.71,0.0
2018,12,29,7,45,248.0,22.0,0.45,7.9,49.0,189.7,111.69
2018,12,29,8,0,458.0,33.0,0.4,8.4,86.0,329.57,261.48
2018,12,29,8,15,492.0,40.5,0.55,9.05,118.5,363.91,296.53
2018,12,29,8,30,526.0,48.0,0.7,9.7,151.0,397.91,327.57
2018,12,29,8,45,440.0,69.5,0.8,10.4,169.0,374.37,309.86
2018,12,29,9,0,354.0,91.0,0.9,11.1,187.0,344.43,285.83
2018,12,29,9,15,545.5,78.0,1.15,11.7,250.0,450.3,372.57
2018,12,29,9,30,737.0,65.0,1.4,12.3,313.0,547.99,449.24
2018,12,29,9,45,798.5,61.0,1.6,12.9,354.0,576.77,470.23
2018,12,29,10,0,860.0,57.0,1.8,13.5,395.0,597.88,485.48
2018,12,29,10,15,873.5,58.5,1.85,13.85,422.0,597.53,483.27
2018,12,29,10,30,887.0,60.0,1.9,14.2,449.0,593.93,478.51
2018,12,29,10,45,895.5,61.5,1.95,14.55,469.5,584.15,468.83
2018,12,29,11,0,904.0,63.0,2.0,14.9,490.0,571.12,456.46
2018,12,29,11,15,909.0,64.0,2.0,15.05,503.5,552.45,439.63
2018,12,29,11,30,914.0,65.0,2.0,15.2,517.0,530.72,420.13
2018,12,29,11,45,915.0,65.5,2.0,15.4,522.5,503.59,396.01
2018,12,29,12,0,916.0,66.0,2.0,15.6,528.0,473.78,369.31
2018,12,29,12,15,913.0,66.5,2.05,15.75,525.5,439.79,338.99
2018,12,29,12,30,910.0,67.0,2.1,15.9,523.0,403.64,306.27
2018,12,29,12,45,903.5,67.5,2.1,16.0,513.5,364.34,270.41
2018,12,29,13,0,897.0,68.0,2.1,16.1,504.0,323.5,232.79
2018,12,29,13,15,888.5,67.5,2.15,16.1,487.0,279.93,193.02
2018,12,29,13,30,880.0,67.0,2.2,16.1,470.0,235.41,152.97
2018,12,29,13,45,866.5,65.5,2.25,16.1,445.5,188.57,113.12
2018,12,29,14,0,853.0,64.0,2.3,16.1,421.0,141.7,77.53
2018,12,29,14,15,834.5,62.5,2.1,15.85,391.0,89.23,45.77
2018,12,29,14,30,816.0,61.0,1.9,15.6,361.0,47.65,36.78
2018,12,29,14,45,789.5,58.5,1.75,15.35,325.5,46.29,35.69
2018,12,29,15,0,763.0,56.0,1.6,15.1,290.0,44.98,34.58
2018,12,29,15,15,724.5,52.5,1.6,15.1,250.5,42.81,32.63
2018,12,29,15,30,686.0,49.0,1.6,15.1,211.0,40.69,30.63
2018,12,29,15,45,625.5,44.0,1.3,13.6,170.0,37.17,27.48
2018,12,29,16,0,565.0,39.0,1.0,12.1,129.0,33.68,24.19
2018,12,29,16,15,462.5,32.5,1.05,11.75,91.0,26.25,16.98
2018,12,29,16,30,360.0,26.0,1.1,11.4,53.0,21.7,8.89
2018,12,29,16,45,207.0,16.0,1.1,11.05,29.0,14.55,0.0
2018,12,29,17,0,54.0,6.0,1.1,10.7,5.0,0.0,0.0
2018,12,29,17,15,27.0,3.0,1.1,10.65,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,7,15,68.5,7.5,1.35,6.95,9.5,0.0,0.0
2018,12,30,7,30,137.0,15.0,1.5,7.7,19.0,84.7,0.0
2018,12,30,7,45,279.5,26.0,1.6,8.4,52.0,210.2,122.11
2018,12,30,8,0,422.0,37.0,1.7,9.1,85.0,313.56,251.01
2018,12,30,8,15,411.0,48.0,1.85,9.35,111.0,325.54,268.97
2018,12,30,8,30,400.0,59.0,2.0,9.6,137.0,335.89,281.12
2018,12,30,8,45,376.5,75.5,2.15,9.9,162.0,340.36,286.43
2018,12,30,9,0,353.0,92.0,2.3,10.2,187.0,345.4,291.0
2018,12,30,9,15,423.5,97.0,2.3,10.45,227.5,392.64,330.22
2018,12,30,9,30,494.0,102.0,2.3,10.7,268.0,438.81,367.29
2018,12,30,9,45,484.0,114.0,2.35,11.0,290.0,441.61,368.12
2018,12,30,10,0,474.0,126.0,2.4,11.3,312.0,442.33,367.29
2018,12,30,10,15,621.0,107.5,2.4,11.55,369.0,507.73,418.93
2018,12,30,10,30,768.0,89.0,2.4,11.8,426.0,560.92,459.24
2018,12,30,10,45,818.5,82.0,2.35,12.1,456.0,567.14,461.48
2018,12,30,11,0,869.0,75.0,2.3,12.4,486.0,568.77,460.09
2018,12,30,11,15,885.0,74.0,2.3,12.7,502.5,551.95,444.27
2018,12,30,11,30,901.0,73.0,2.3,13.0,519.0,534.15,427.36
2018,12,30,11,45,908.0,72.0,2.3,13.25,526.0,508.6,404.13
2018,12,30,12,0,915.0,71.0,2.3,13.5,533.0,480.1,378.07
2018,12,30,12,15,914.5,71.0,2.35,13.7,531.5,446.61,347.75
2018,12,30,12,30,914.0,71.0,2.4,13.9,530.0,410.8,314.88
2018,12,30,12,45,909.5,70.5,2.5,14.1,520.5,371.03,278.32
2018,12,30,13,0,905.0,70.0,2.6,14.3,511.0,329.58,239.8
2018,12,30,13,15,897.5,69.0,2.75,14.35,494.0,285.45,199.12
2018,12,30,13,30,890.0,68.0,2.9,14.4,477.0,240.28,158.03
2018,12,30,13,45,877.5,66.5,3.05,14.45,452.5,193.1,117.31
2018,12,30,14,0,865.0,65.0,3.2,14.5,428.0,145.76,80.72
2018,12,30,14,15,846.0,63.5,3.15,14.4,397.5,92.65,47.84
2018,12,30,14,30,827.0,62.0,3.1,14.3,367.0,48.46,37.69
2018,12,30,14,45,800.0,59.5,3.05,14.15,331.0,47.11,36.59
2018,12,30,15,0,773.0,57.0,3.0,14.0,295.0,45.82,35.47
2018,12,30,15,15,734.5,53.5,3.0,14.0,255.5,43.66,33.52
2018,12,30,15,30,696.0,50.0,3.0,14.0,216.0,41.56,31.53
2018,12,30,15,45,633.5,45.5,2.2,12.55,174.5,38.51,28.8
2018,12,30,16,0,571.0,41.0,1.4,11.1,133.0,35.55,25.97
2018,12,30,16,15,460.5,34.5,1.35,10.5,94.0,27.98,18.63
2018,12,30,16,30,350.0,28.0,1.3,9.9,55.0,23.52,10.82
2018,12,30,16,45,200.5,17.0,1.25,9.3,30.0,15.46,0.0
2018,12,30,17,0,51.0,6.0,1.2,8.7,5.0,0.0,0.0
2018,12,30,17,15,25.5,3.0,1.25,8.55,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,31,7,15,44.5,5.5,1.95,6.15,7.0,0.0,0.0
2018,12,31,7,30,89.0,11.0,2.2,6.8,14.0,56.18,0.0
2018,12,31,7,45,274.0,23.0,2.45,7.45,50.5,204.56,117.75
2018,12,31,8,0,459.0,35.0,2.7,8.1,87.0,332.68,268.23
2018,12,31,8,15,488.0,42.5,2.9,8.5,119.0,364.56,303.31
2018,12,31,8,30,517.0,50.0,3.1,8.9,151.0,395.75,333.14
2018,12,31,8,45,483.5,64.5,3.3,9.35,176.0,396.12,335.18
2018,12,31,9,0,450.0,79.0,3.5,9.8,201.0,389.18,330.0
2018,12,31,9,15,487.0,86.5,3.6,10.2,235.5,424.59,359.18
2018,12,31,9,30,524.0,94.0,3.7,10.6,270.0,453.82,382.41
2018,12,31,9,45,684.0,80.0,3.75,11.0,334.0,532.75,446.1
2018,12,31,10,0,844.0,66.0,3.8,11.4,398.0,605.2,502.57
2018,12,31,10,15,884.5,63.0,3.9,11.65,432.0,611.85,506.05
2018,12,31,10,30,925.0,60.0,4.0,11.9,466.0,618.9,509.76
2018,12,31,10,45,935.0,61.0,4.1,12.1,487.5,609.0,499.84
2018,12,31,11,0,945.0,62.0,4.2,12.3,509.0,595.69,487.18
2018,12,31,11,15,950.5,62.5,4.25,12.4,523.0,576.03,469.23
2018,12,31,11,30,956.0,63.0,4.3,12.5,537.0,553.17,448.36
2018,12,31,11,45,959.0,62.5,4.4,12.6,543.0,524.96,422.91
2018,12,31,12,0,962.0,62.0,4.5,12.7,549.0,493.86,394.54
2018,12,31,12,15,959.0,63.5,4.55,12.7,547.5,459.49,362.89
2018,12,31,12,30,956.0,65.0,4.6,12.7,546.0,422.78,328.63
2018,12,31,12,45,948.5,66.0,4.6,12.7,536.5,381.93,290.34
2018,12,31,13,0,941.0,67.0,4.6,12.7,527.0,339.48,250.21
2018,12,31,13,15,934.0,66.5,4.65,12.6,510.0,294.43,207.87
2018,12,31,13,30,927.0,66.0,4.7,12.5,493.0,248.21,165.05
2018,12,31,13,45,915.0,64.5,4.7,12.45,468.5,199.4,122.18
2018,12,31,14,0,903.0,63.0,4.7,12.4,444.0,150.35,83.5
2018,12,31,14,15,886.5,61.0,4.6,12.2,413.0,100.6,53.04
2018,12,31,14,30,870.0,59.0,4.5,12.0,382.0,52.23,41.42
2018,12,31,14,45,845.5,56.5,4.4,11.85,345.5,44.92,34.95
2018,12,31,15,0,821.0,54.0,4.3,11.7,309.0,43.54,33.75
2018,12,31,15,15,784.0,51.0,4.3,11.7,268.5,41.71,32.08
2018,12,31,15,30,747.0,48.0,4.3,11.7,228.0,39.94,30.38
2018,12,31,15,45,577.5,40.5,2.5,13.9,164.0,33.68,24.36
2018,12,31,16,0,408.0,33.0,0.7,16.1,100.0,25.23,16.46
2018,12,31,16,15,259.0,31.0,0.65,15.7,69.0,24.33,15.15
2018,12,31,16,30,110.0,29.0,0.6,15.3,38.0,23.38,10.97
2018,12,31,16,45,70.5,16.5,0.6,14.9,21.0,15.01,0.0
2018,12,31,17,0,31.0,4.0,0.6,14.5,4.0,3.64,0.0
2018,12,31,17,15,15.5,2.0,0.5,14.25,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
